Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.35
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,30.9,21.1
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,44.92,33.87
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,60.04,47.43
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,75.05,60.7
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,88.93,72.88
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,102.76,84.87
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,126.27,104.96
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,149.77,124.77
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,157.75,131.28
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,165.77,137.8
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,325.62,276.04
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,479.14,403.93
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,475.32,399.2
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,474.62,397.52
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,423.17,352.82
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,368.07,305.2
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,289.63,239.96
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,214.7,176.83
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,274.0,226.79
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,328.99,272.1
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,277.62,229.3
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,228.76,188.67
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,249.69,206.32
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,268.39,221.66
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,204.94,169.04
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,146.07,120.12
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,111.3,90.79
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,76.4,60.96
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,69.12,54.93
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,61.86,48.82
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,54.11,42.12
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,46.36,35.35
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,38.62,28.56
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,30.89,22.96
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,22.67,15.15
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,14.46,7.3
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,8.19,0.34
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.82,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.64,2.11
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.88,8.98
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,24.12,15.61
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,32.34,23.0
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,40.56,30.29
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,47.81,36.68
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,55.08,43.0
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,130.0,108.02
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,205.99,171.85
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,241.66,201.01
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,277.69,230.26
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,246.22,202.99
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,210.25,172.31
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,184.38,150.79
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,158.91,129.43
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,152.72,124.27
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,146.62,119.14
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,85.15,67.5
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,24.16,15.32
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,37.21,26.6
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,50.27,37.76
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,115.85,93.47
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,180.43,147.02
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,160.71,130.36
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,141.25,114.24
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,134.37,108.71
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,127.49,103.14
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,108.51,87.39
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,89.59,71.6
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,81.46,65.0
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,73.34,58.31
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,64.28,50.62
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,55.08,42.72
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,45.88,34.76
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,36.69,28.2
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,27.51,19.51
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,18.33,10.75
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.61,2.35
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.95,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,71.14,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,156.81,110.78
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,215.53,169.13
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,281.32,228.36
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,215.62,178.79
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,111.96,91.76
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,131.85,108.93
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,156.69,129.85
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,214.08,178.16
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,278.98,231.56
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,349.5,289.47
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,417.11,343.84
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,407.0,333.35
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,389.43,317.29
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,375.91,305.41
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,361.34,292.67
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,408.48,330.41
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,457.57,368.62
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,550.41,443.89
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,629.22,506.02
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,614.27,492.05
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,596.3,476.2
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,572.21,456.32
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,545.48,434.0
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,514.78,408.27
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,481.76,380.06
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,444.37,347.66
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,403.31,311.62
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,361.03,273.82
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,317.87,234.62
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,271.49,192.88
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,225.47,151.63
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,177.86,110.35
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,131.69,73.52
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,85.57,43.8
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,43.61,33.71
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,33.25,24.23
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,28.69,19.67
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,18.48,8.45
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,12.78,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,85.13,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,189.83,134.74
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,251.19,198.39
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,319.02,260.73
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,371.24,308.98
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,425.33,357.07
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,469.39,394.66
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,510.44,428.37
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,546.29,456.8
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,580.56,483.0
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,607.71,503.39
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,632.38,521.33
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,650.46,533.97
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,665.54,544.05
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,674.45,550.01
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,680.06,553.36
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,679.66,551.0
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,675.85,546.01
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,667.42,538.49
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,655.65,528.34
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,638.07,512.91
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,617.38,494.95
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,591.85,473.91
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,563.55,450.32
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,531.19,423.05
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,496.54,393.35
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,457.59,359.57
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,416.96,323.61
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,372.96,284.24
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,328.26,243.57
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,280.62,200.5
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,230.3,155.31
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,180.9,112.47
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,133.34,74.28
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,86.04,43.1
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,42.82,25.81
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,31.14,22.67
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,27.48,18.91
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,19.48,9.72
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,12.78,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,57.28,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,127.2,90.43
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,176.97,140.94
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,232.16,191.86
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,277.41,233.41
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,324.8,275.65
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,367.91,313.1
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,410.17,348.78
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,448.82,380.63
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,487.25,411.5
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,542.17,456.11
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,596.52,499.31
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,614.94,512.1
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,630.68,522.75
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,640.27,528.64
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,646.87,532.13
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,648.35,531.83
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,648.44,530.33
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,640.09,522.11
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,628.64,511.46
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,612.39,497.0
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,593.23,480.12
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,569.16,460.06
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,542.51,437.61
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,511.03,410.15
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,476.15,379.58
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,406.93,323.05
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,348.74,275.99
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,314.39,246.27
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,279.61,215.6
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,257.3,191.17
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,222.95,155.21
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,177.81,116.9
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,136.82,84.76
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,94.8,56.39
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,57.84,39.24
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,44.39,34.45
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,36.85,27.06
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,25.86,14.98
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.69,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,52.57,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,115.45,81.33
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,171.16,134.75
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,234.39,190.86
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,283.19,234.58
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,334.71,279.47
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,380.33,318.79
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,425.89,357.08
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,461.84,386.1
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,496.97,413.74
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,303.31,254.94
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,86.19,68.43
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,96.51,77.18
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,106.8,85.57
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,122.5,98.62
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,138.15,111.55
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,144.86,116.78
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,151.54,121.99
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,107.01,84.9
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,62.86,47.84
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,74.01,57.17
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,85.15,66.41
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,71.58,55.04
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,58.02,43.66
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,88.53,69.42
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,118.56,94.59
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,118.4,94.56
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,118.19,94.56
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,67.68,52.2
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.49
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.96,7.28
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,13.51,6.06
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.57,4.4
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.64,2.73
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,8.19,1.49
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.75,0.22
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,63.17,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,161.29,112.31
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,221.13,172.19
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,288.32,232.68
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,340.75,279.95
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,393.69,326.3
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,437.58,363.76
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,481.48,399.96
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,518.19,428.76
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,553.75,455.76
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,581.4,476.31
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,606.82,494.64
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,623.87,505.6
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,640.72,516.06
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,650.83,521.6
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,657.86,524.69
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,659.72,524.06
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,658.34,520.92
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,650.63,514.36
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,639.71,505.3
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,624.38,492.07
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,605.89,476.29
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,582.06,456.93
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,555.47,435.1
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,524.79,408.92
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,491.67,380.36
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,454.24,348.45
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,415.12,314.5
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,372.37,277.12
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,328.65,238.27
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,281.9,196.89
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,235.27,155.67
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,183.98,112.1
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,137.28,74.94
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,90.48,43.89
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,47.42,24.94
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,30.23,21.22
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,26.99,18.01
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,20.07,10.58
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,14.74,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,25.9,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,69.16,46.86
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,104.06,80.47
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,140.47,112.95
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,168.19,137.69
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,201.46,166.38
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,231.49,191.84
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,261.83,217.04
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,279.66,230.78
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,296.16,243.05
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,447.13,367.65
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,598.65,487.91
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,545.02,441.19
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,474.83,382.32
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,455.83,366.16
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,434.7,348.04
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,466.81,372.95
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,497.45,396.12
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,359.79,286.27
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,224.95,176.78
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,229.01,179.95
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,232.87,182.66
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,266.94,209.74
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,298.0,234.01
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,170.55,133.34
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,44.46,31.13
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,123.0,95.49
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,197.91,155.53
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,228.62,178.21
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,253.4,194.71
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,230.01,173.71
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,204.52,150.45
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,172.07,123.76
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,141.08,99.23
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,105.24,66.5
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,56.43,32.81
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,36.68,26.85
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,31.0,21.47
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,25.63,15.27
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,22.34,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,12.29,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,64.48,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,164.42,115.84
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,225.87,178.58
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,294.84,242.33
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,348.56,292.34
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,402.8,341.53
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,447.63,381.41
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,492.47,420.1
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,530.11,451.86
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,566.53,481.82
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,594.68,505.15
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,620.56,526.22
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,637.7,538.97
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,654.52,551.13
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,664.82,558.77
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,672.01,563.8
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,673.18,563.88
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,671.09,561.28
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,663.99,554.58
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,653.65,545.17
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,636.97,529.55
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,617.29,511.38
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,488.74,403.63
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,372.62,305.62
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,322.61,264.38
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,276.63,226.39
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,297.83,243.95
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,311.68,254.35
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,233.01,189.88
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,167.14,136.9
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,126.02,102.7
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,85.49,68.58
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,75.5,60.1
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,65.53,51.54
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,55.57,42.97
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,45.4,34.07
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,34.76,26.06
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,24.13,16.05
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.95,7.0
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,68.38,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,173.43,124.19
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,235.19,187.86
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,304.35,251.54
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,355.97,299.61
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,413.03,350.7
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,458.96,391.49
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,504.85,431.0
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,542.08,461.55
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,577.9,490.05
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,606.45,511.62
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,632.7,530.72
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,649.88,542.52
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,666.73,553.69
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,677.13,559.33
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,684.35,562.33
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,684.53,560.1
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,681.41,555.32
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,673.99,548.22
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,663.29,538.55
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,647.4,523.88
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,628.41,506.74
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,604.01,486.19
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,576.87,463.23
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,544.43,436.07
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,509.79,406.66
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,471.63,374.05
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,429.78,337.73
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,386.3,299.24
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,342.05,259.26
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,294.63,216.56
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,247.55,173.89
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,198.79,130.68
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,151.96,91.46
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,104.83,57.66
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,58.36,32.57
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,34.56,26.18
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,30.64,22.21
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,27.99,18.46
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,26.89,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,47.95,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,105.6,75.17
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,148.48,118.41
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,194.88,160.8
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,235.2,196.99
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,276.81,233.17
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,313.17,264.22
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,350.09,294.88
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,340.06,285.61
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,331.13,276.79
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,398.4,331.92
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,474.93,392.36
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,563.34,462.02
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,649.83,528.05
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,660.43,534.22
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,667.98,538.74
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,585.68,471.67
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,494.46,397.69
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,491.69,395.67
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,487.63,391.92
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,556.89,447.22
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,611.76,489.2
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,532.1,425.34
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,457.93,366.33
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,391.75,313.52
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,333.01,266.42
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,343.69,274.29
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,346.92,274.65
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,297.55,235.0
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,256.3,202.5
2016,1,11,15,15,504.5,141.5,1.3,11.0,350.5,260.89,197.06
