Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,8.36,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,92.0,8.0,2.15,8.0,12.0,7.86,0.0
2016,2,12,7,30,184.0,16.0,2.5,9.0,24.0,80.09,0.0
2016,2,12,7,45,332.5,29.0,2.85,10.0,68.5,162.28,116.7
2016,2,12,8,0,481.0,42.0,3.2,11.0,113.0,247.69,194.65
2016,2,12,8,15,562.5,50.5,3.05,11.5,166.0,312.23,252.71
2016,2,12,8,30,644.0,59.0,2.9,12.0,219.0,382.42,313.56
2016,2,12,8,45,696.5,64.5,2.75,13.0,273.0,439.38,361.06
2016,2,12,9,0,749.0,70.0,2.6,14.0,327.0,496.28,406.43
2016,2,12,9,15,782.5,74.0,2.6,15.0,378.5,544.45,443.49
2016,2,12,9,30,816.0,78.0,2.6,16.0,430.0,592.33,478.95
2016,2,12,9,45,840.0,81.5,2.65,17.0,477.0,632.96,507.93
2016,2,12,10,0,864.0,85.0,2.7,18.0,524.0,672.06,534.94
2016,2,12,10,15,880.5,87.5,2.8,18.5,565.0,703.1,556.4
2016,2,12,10,30,897.0,90.0,2.9,19.0,606.0,728.49,572.8
2016,2,12,10,45,908.0,91.5,3.0,20.0,639.5,749.58,584.94
2016,2,12,11,0,919.0,93.0,3.1,21.0,673.0,767.71,594.95
2016,2,12,11,15,927.0,94.5,3.15,21.5,699.0,780.55,602.11
2016,2,12,11,30,935.0,96.0,3.2,22.0,725.0,790.11,607.07
2016,2,12,11,45,941.5,96.0,3.25,22.5,743.0,793.63,607.9
2016,2,12,12,0,948.0,96.0,3.3,23.0,761.0,793.71,606.51
2016,2,12,12,15,950.0,96.5,3.3,23.0,770.0,787.57,601.84
2016,2,12,12,30,952.0,97.0,3.3,23.0,779.0,778.0,594.93
2016,2,12,12,45,950.5,97.5,3.3,23.5,778.0,762.58,582.9
2016,2,12,13,0,949.0,98.0,3.3,24.0,777.0,743.91,568.76
2016,2,12,13,15,945.5,97.5,3.3,24.0,768.0,719.79,551.13
2016,2,12,13,30,942.0,97.0,3.3,24.0,759.0,692.72,530.86
2016,2,12,13,45,935.0,97.0,3.3,24.0,740.5,661.21,507.01
2016,2,12,14,0,928.0,97.0,3.3,24.0,722.0,627.23,480.93
2016,2,12,14,15,919.0,95.5,3.3,23.5,696.0,588.48,451.72
2016,2,12,14,30,910.0,94.0,3.3,23.0,670.0,547.79,420.25
2016,2,12,14,45,887.0,96.0,3.3,23.0,633.5,499.89,381.75
2016,2,12,15,0,864.0,98.0,3.3,23.0,597.0,453.6,343.56
2016,2,12,15,15,846.0,95.5,3.2,22.5,556.5,405.02,303.19
2016,2,12,15,30,828.0,93.0,3.1,22.0,516.0,356.33,261.72
2016,2,12,15,45,802.0,89.5,3.05,22.0,469.5,304.62,216.93
2016,2,12,16,0,776.0,86.0,3.0,22.0,423.0,254.16,172.99
2016,2,12,16,15,741.0,81.5,2.75,21.0,372.5,199.51,127.3
2016,2,12,16,30,706.0,77.0,2.5,20.0,322.0,150.51,88.32
2016,2,12,16,45,652.5,70.5,2.25,19.0,269.0,101.42,54.81
2016,2,12,17,0,599.0,64.0,2.0,18.0,216.0,57.65,34.03
2016,2,12,17,15,518.5,54.5,2.05,17.0,164.0,39.14,28.85
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,33.93,23.94
2016,2,12,17,45,302.5,31.5,2.15,15.0,68.5,24.46,14.69
2016,2,12,18,0,167.0,18.0,2.2,14.0,25.0,14.3,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.0,12.5,8.85,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,20.47,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,55.83,0.0
2016,2,13,7,45,222.0,34.5,2.3,8.5,62.5,131.51,96.18
2016,2,13,8,0,347.0,52.0,2.3,9.0,104.0,208.22,165.41
2016,2,13,8,15,427.0,64.5,2.3,9.5,154.5,271.06,221.39
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,339.94,281.0
2016,2,13,8,45,565.5,85.0,2.3,11.0,257.5,398.09,329.63
2016,2,13,9,0,624.0,93.0,2.3,12.0,310.0,458.85,378.53
2016,2,13,9,15,661.5,99.5,2.25,12.5,360.0,507.92,417.07
2016,2,13,9,30,699.0,106.0,2.2,13.0,410.0,557.26,454.61
2016,2,13,9,45,728.0,110.0,2.2,14.0,456.0,598.29,484.05
2016,2,13,10,0,757.0,114.0,2.2,15.0,502.0,638.36,511.92
2016,2,13,10,15,776.0,118.0,2.35,15.5,542.5,670.27,534.77
2016,2,13,10,30,795.0,122.0,2.5,16.0,583.0,700.16,555.84
2016,2,13,10,45,810.0,124.0,2.65,17.0,616.5,720.9,568.93
2016,2,13,11,0,825.0,126.0,2.8,18.0,650.0,741.12,581.03
2016,2,13,11,15,835.0,128.0,2.95,18.5,676.0,754.88,589.56
2016,2,13,11,30,845.0,130.0,3.1,19.0,702.0,765.63,596.05
2016,2,13,11,45,879.0,118.0,3.3,19.5,726.0,776.5,602.97
2016,2,13,12,0,913.0,106.0,3.5,20.0,750.0,782.04,606.16
2016,2,13,12,15,916.0,106.5,3.6,20.0,759.5,776.79,602.45
2016,2,13,12,30,919.0,107.0,3.7,20.0,769.0,768.2,596.54
2016,2,13,12,45,920.5,106.5,3.8,20.5,769.5,754.24,585.76
2016,2,13,13,0,922.0,106.0,3.9,21.0,770.0,737.05,572.79
2016,2,13,13,15,919.5,105.5,4.0,21.0,761.5,714.05,555.78
2016,2,13,13,30,917.0,105.0,4.1,21.0,753.0,688.14,536.26
2016,2,13,13,45,913.0,103.5,4.25,21.5,735.5,657.58,512.1
2016,2,13,14,0,909.0,102.0,4.4,22.0,718.0,624.46,485.7
2016,2,13,14,15,901.0,100.5,4.45,21.5,692.5,586.77,456.93
2016,2,13,14,30,893.0,99.0,4.5,21.0,667.0,547.13,425.84
2016,2,13,14,45,877.0,98.5,4.55,21.0,633.0,500.71,387.95
2016,2,13,15,0,861.0,98.0,4.6,21.0,599.0,455.34,349.88
2016,2,13,15,15,843.5,95.0,4.5,21.0,558.5,406.5,308.03
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,357.52,265.24
2016,2,13,15,45,803.0,88.5,4.35,21.0,472.0,306.62,220.5
2016,2,13,16,0,780.0,85.0,4.3,21.0,426.0,256.68,176.37
2016,2,13,16,15,746.0,80.5,3.85,20.0,375.5,205.02,132.5
2016,2,13,16,30,712.0,76.0,3.4,19.0,325.0,152.63,90.22
2016,2,13,16,45,662.0,69.5,3.0,18.0,272.5,103.28,55.82
2016,2,13,17,0,612.0,63.0,2.6,17.0,220.0,58.86,33.9
2016,2,13,17,15,533.0,54.5,2.5,16.0,168.0,38.92,28.8
2016,2,13,17,30,454.0,46.0,2.4,15.0,116.0,34.65,24.72
2016,2,13,17,45,319.5,32.5,2.3,14.5,72.0,25.24,15.52
2016,2,13,18,0,185.0,19.0,2.2,14.0,28.0,15.14,0.0
2016,2,13,18,15,92.5,9.5,2.3,14.0,14.0,9.34,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.5,4.2,10.5,13.5,13.27,0.0
2016,2,14,7,30,0.0,27.0,4.5,11.0,27.0,31.1,0.0
2016,2,14,7,45,217.5,36.5,4.8,12.0,70.0,133.15,97.39
2016,2,14,8,0,435.0,46.0,5.1,13.0,113.0,237.54,187.32
2016,2,14,8,15,516.0,55.5,5.5,13.5,165.0,301.79,245.16
2016,2,14,8,30,597.0,65.0,5.9,14.0,217.0,371.68,306.53
2016,2,14,8,45,298.5,65.0,6.35,15.0,141.0,236.34,196.0
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,62.83,47.55
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,73.04,55.95
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,83.41,64.32
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,110.45,86.19
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,137.51,107.7
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,148.22,116.08
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,158.91,124.42
2016,2,14,10,45,3.5,180.0,6.8,19.5,182.5,179.16,140.27
2016,2,14,11,0,7.0,198.0,6.7,20.0,203.0,199.41,155.97
2016,2,14,11,15,7.5,205.0,6.5,20.0,211.0,206.37,161.2
2016,2,14,11,30,8.0,212.0,6.3,20.0,219.0,213.29,166.44
2016,2,14,11,45,166.0,270.5,6.1,20.5,389.0,397.05,313.91
2016,2,14,12,0,324.0,329.0,5.9,21.0,559.0,574.3,449.93
2016,2,14,12,15,226.5,343.5,5.7,21.0,505.5,508.59,396.89
2016,2,14,12,30,129.0,358.0,5.5,21.0,452.0,447.75,347.97
2016,2,14,12,45,164.5,359.0,5.3,21.5,478.5,469.1,363.96
2016,2,14,13,0,200.0,360.0,5.1,22.0,505.0,488.67,378.12
2016,2,14,13,15,278.0,341.0,5.0,22.0,540.0,516.47,400.14
2016,2,14,13,30,356.0,322.0,4.9,22.0,575.0,538.26,417.21
2016,2,14,13,45,476.0,271.5,4.85,22.0,601.0,551.5,428.59
2016,2,14,14,0,596.0,221.0,4.8,22.0,627.0,556.21,432.9
2016,2,14,14,15,616.0,204.0,4.7,22.0,611.0,529.0,411.33
2016,2,14,14,30,636.0,187.0,4.6,22.0,595.0,498.2,386.63
2016,2,14,14,45,549.5,205.0,4.6,22.0,544.5,446.13,345.06
2016,2,14,15,0,463.0,223.0,4.6,22.0,494.0,399.71,307.85
2016,2,14,15,15,537.0,183.5,4.45,21.5,477.5,369.73,282.51
2016,2,14,15,30,611.0,144.0,4.3,21.0,461.0,332.42,249.74
2016,2,14,15,45,496.5,155.0,4.2,21.0,398.0,277.42,205.47
2016,2,14,16,0,382.0,166.0,4.1,21.0,335.0,235.69,173.01
2016,2,14,16,15,355.5,152.0,3.55,20.0,295.0,196.68,141.41
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,159.98,112.59
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,121.63,84.08
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,85.79,61.15
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,62.2,49.07
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,47.42,35.73
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,33.17,22.21
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,20.5,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,10.81,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,27.08,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,72.83,4.17
2016,2,15,7,45,281.5,34.0,4.2,11.5,71.0,153.26,113.37
2016,2,15,8,0,428.0,48.0,4.3,12.0,115.0,238.52,189.07
2016,2,15,8,15,509.0,57.5,4.55,12.5,167.5,302.87,246.8
2016,2,15,8,30,590.0,67.0,4.8,13.0,220.0,372.83,307.9
2016,2,15,8,45,650.5,72.5,5.05,14.0,275.0,432.62,358.61
2016,2,15,9,0,711.0,78.0,5.3,15.0,330.0,495.12,409.89
2016,2,15,9,15,746.0,83.0,5.35,15.5,381.5,544.21,449.36
2016,2,15,9,30,781.0,88.0,5.4,16.0,433.0,591.23,486.19
2016,2,15,9,45,807.5,91.0,5.5,16.5,480.5,632.32,517.6
2016,2,15,10,0,834.0,94.0,5.6,17.0,528.0,672.08,547.34
2016,2,15,10,15,851.0,97.0,5.6,17.5,569.0,703.6,569.58
2016,2,15,10,30,868.0,100.0,5.6,18.0,610.0,732.77,589.12
2016,2,15,10,45,878.5,102.5,5.6,18.5,643.5,754.13,602.65
2016,2,15,11,0,889.0,105.0,5.6,19.0,677.0,772.55,614.01
2016,2,15,11,15,897.0,107.0,5.6,19.5,703.0,785.49,621.35
2016,2,15,11,30,905.0,109.0,5.6,20.0,729.0,792.46,624.39
2016,2,15,11,45,911.5,109.0,5.7,20.5,746.5,795.92,625.45
2016,2,15,12,0,918.0,109.0,5.8,21.0,764.0,796.04,624.21
2016,2,15,12,15,920.5,109.5,5.7,21.0,773.0,790.34,619.25
2016,2,15,12,30,923.0,110.0,5.6,21.0,782.0,781.29,612.0
2016,2,15,12,45,928.0,108.0,5.6,21.0,783.5,768.2,602.37
2016,2,15,13,0,933.0,106.0,5.6,21.0,785.0,751.75,590.4
2016,2,15,13,15,931.0,105.5,5.45,21.0,776.5,728.77,572.59
2016,2,15,13,30,929.0,105.0,5.3,21.0,768.0,702.8,551.86
2016,2,15,13,45,931.5,100.5,5.15,21.0,752.5,672.92,528.09
2016,2,15,14,0,934.0,96.0,5.0,21.0,737.0,640.08,501.75
2016,2,15,14,15,927.5,94.5,4.85,21.0,711.5,602.27,471.11
2016,2,15,14,30,921.0,93.0,4.7,21.0,686.0,562.32,438.27
2016,2,15,14,45,915.0,89.5,4.6,21.0,654.0,518.81,402.19
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,473.54,363.88
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,424.33,322.01
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,371.34,276.38
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,319.19,229.99
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,266.89,183.09
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,212.87,136.43
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,160.9,93.6
2016,2,15,16,45,757.0,58.0,2.0,17.0,294.5,108.34,55.67
2016,2,15,17,0,719.0,52.0,1.5,16.0,241.0,59.34,30.27
2016,2,15,17,15,646.5,45.5,1.45,15.0,186.5,33.79,24.43
2016,2,15,17,30,574.0,39.0,1.4,14.0,132.0,30.5,21.28
2016,2,15,17,45,444.0,29.0,1.35,13.5,84.0,23.54,14.41
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,16.17,0.0
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,9.34,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.5,10.0,3.35,9.0,16.5,40.22,0.0
2016,2,16,7,30,235.0,20.0,3.6,10.0,33.0,104.95,22.97
2016,2,16,7,45,366.0,32.0,3.85,11.0,78.5,181.91,135.96
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,263.24,208.96
2016,2,16,8,15,573.5,52.0,4.2,13.0,177.5,327.01,265.9
2016,2,16,8,30,650.0,60.0,4.3,14.0,231.0,396.01,325.26
2016,2,16,8,45,697.0,65.5,4.4,15.0,284.5,451.24,371.59
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,506.11,415.93
2016,2,16,9,15,776.0,75.5,4.7,17.0,389.0,554.39,453.76
2016,2,16,9,30,808.0,80.0,4.9,18.0,440.0,602.32,490.18
2016,2,16,9,45,830.0,83.5,5.15,19.0,486.5,641.89,519.37
2016,2,16,10,0,852.0,87.0,5.4,20.0,533.0,679.85,546.67
2016,2,16,10,15,868.0,89.5,5.25,20.5,573.5,710.61,566.81
2016,2,16,10,30,884.0,92.0,5.1,21.0,614.0,738.95,584.68
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.0,756.33,594.51
2016,2,16,11,0,902.0,97.0,4.9,22.0,680.0,774.07,604.62
2016,2,16,11,15,909.5,98.5,4.65,22.0,706.0,786.51,611.26
2016,2,16,11,30,917.0,100.0,4.4,22.0,732.0,795.7,615.56
2016,2,16,11,45,912.0,105.5,4.2,22.5,747.0,796.33,613.35
2016,2,16,12,0,907.0,111.0,4.0,23.0,762.0,793.53,608.88
2016,2,16,12,15,909.0,111.5,3.75,23.0,771.0,787.51,603.24
2016,2,16,12,30,911.0,112.0,3.5,23.0,780.0,778.19,595.37
2016,2,16,12,45,907.5,114.0,3.3,23.5,779.0,763.15,582.69
2016,2,16,13,0,904.0,116.0,3.1,24.0,778.0,745.03,568.04
2016,2,16,13,15,901.0,115.5,2.95,24.0,769.0,721.86,550.52
2016,2,16,13,30,898.0,115.0,2.8,24.0,760.0,695.86,530.58
2016,2,16,13,45,891.0,114.5,2.65,24.5,742.0,664.13,505.34
2016,2,16,14,0,884.0,114.0,2.5,25.0,724.0,630.21,478.3
2016,2,16,14,15,875.0,112.0,2.6,24.5,698.0,591.62,450.33
2016,2,16,14,30,866.0,110.0,2.7,24.0,672.0,551.26,420.16
2016,2,16,14,45,859.0,106.0,2.8,24.0,639.5,508.41,386.41
2016,2,16,15,0,852.0,102.0,2.9,24.0,607.0,464.07,350.51
2016,2,16,15,15,835.0,99.0,2.95,23.5,567.0,415.46,310.92
2016,2,16,15,30,818.0,96.0,3.0,23.0,527.0,366.68,270.05
2016,2,16,15,45,797.0,92.0,3.1,23.0,481.5,315.9,226.34
2016,2,16,16,0,776.0,88.0,3.2,23.0,436.0,265.88,182.8
2016,2,16,16,15,743.0,83.0,3.0,22.0,385.5,210.53,136.34
2016,2,16,16,30,710.0,78.0,2.8,21.0,335.0,160.62,95.94
2016,2,16,16,45,667.0,71.0,2.65,20.0,282.5,110.95,60.3
2016,2,16,17,0,624.0,64.0,2.5,19.0,230.0,65.46,35.91
2016,2,16,17,15,548.0,55.5,2.6,18.0,177.5,39.17,28.82
2016,2,16,17,30,472.0,47.0,2.7,17.0,125.0,34.92,24.84
2016,2,16,17,45,349.0,34.0,2.85,16.5,79.5,26.09,16.41
2016,2,16,18,0,226.0,21.0,3.0,16.0,34.0,16.63,1.38
2016,2,16,18,15,113.0,10.5,3.1,15.5,17.0,10.32,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.5,10.0,1.7,6.5,18.0,45.83,0.0
2016,2,17,7,30,275.0,20.0,1.9,7.0,36.0,118.93,40.25
2016,2,17,7,45,403.0,31.5,2.15,8.0,83.0,195.8,148.67
2016,2,17,8,0,531.0,43.0,2.4,9.0,130.0,277.59,222.34
2016,2,17,8,15,604.5,50.5,2.6,10.0,184.5,341.19,279.34
2016,2,17,8,30,678.0,58.0,2.8,11.0,239.0,407.22,336.41
2016,2,17,8,45,723.0,63.5,3.05,12.0,293.0,463.1,383.37
2016,2,17,9,0,768.0,69.0,3.3,13.0,347.0,520.31,429.62
2016,2,17,9,15,799.0,73.0,3.35,13.5,398.5,568.38,467.52
2016,2,17,9,30,830.0,77.0,3.4,14.0,450.0,615.97,503.92
2016,2,17,9,45,851.0,80.5,3.5,15.0,497.0,655.61,532.42
2016,2,17,10,0,872.0,84.0,3.6,16.0,544.0,693.52,558.63
2016,2,17,10,15,887.0,86.0,3.5,16.5,585.0,720.12,575.33
2016,2,17,10,30,902.0,88.0,3.4,17.0,626.0,747.73,592.63
2016,2,17,10,45,912.0,90.5,3.3,17.5,659.5,769.53,605.49
2016,2,17,11,0,922.0,93.0,3.2,18.0,693.0,788.3,616.11
2016,2,17,11,15,929.5,94.5,3.15,18.0,719.0,800.94,623.79
2016,2,17,11,30,937.0,96.0,3.1,18.0,745.0,810.27,629.25
2016,2,17,11,45,938.0,98.5,3.05,18.5,762.0,812.32,628.49
2016,2,17,12,0,939.0,101.0,3.0,19.0,779.0,810.89,625.47
2016,2,17,12,15,941.0,101.5,3.0,19.0,788.0,804.72,620.75
2016,2,17,12,30,943.0,102.0,3.0,19.0,797.0,795.12,613.79
2016,2,17,12,45,942.0,102.5,3.05,19.5,796.5,779.97,602.17
2016,2,17,13,0,941.0,103.0,3.1,20.0,796.0,761.57,588.38
2016,2,17,13,15,938.0,102.5,3.1,20.0,787.0,737.67,571.63
2016,2,17,13,30,935.0,102.0,3.1,20.0,778.0,710.81,551.47
2016,2,17,13,45,928.5,101.5,3.1,20.5,760.0,678.94,526.31
2016,2,17,14,0,922.0,101.0,3.1,21.0,742.0,644.59,499.02
2016,2,17,14,15,914.0,100.0,3.1,21.0,716.0,606.63,469.53
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,566.67,437.87
2016,2,17,14,45,893.5,97.5,3.1,21.0,656.0,522.28,402.11
2016,2,17,15,0,881.0,96.0,3.1,21.0,622.0,474.12,362.64
2016,2,17,15,15,865.0,93.0,3.05,21.0,581.0,424.53,320.97
2016,2,17,15,30,849.0,90.0,3.0,21.0,540.0,374.62,278.05
2016,2,17,15,45,825.5,87.0,2.95,21.0,493.5,322.39,232.68
2016,2,17,16,0,802.0,84.0,2.9,21.0,447.0,271.12,187.67
2016,2,17,16,15,770.0,79.5,2.55,20.0,396.0,218.06,142.45
2016,2,17,16,30,738.0,75.0,2.2,19.0,345.0,167.45,100.95
2016,2,17,16,45,691.0,69.5,1.9,18.0,291.0,113.8,61.79
2016,2,17,17,0,644.0,64.0,1.6,17.0,237.0,67.97,36.93
2016,2,17,17,15,570.0,55.5,1.65,16.0,183.5,38.97,28.92
2016,2,17,17,30,496.0,47.0,1.7,15.0,130.0,34.71,24.93
2016,2,17,17,45,369.5,34.5,1.75,14.5,83.5,26.38,16.92
2016,2,17,18,0,243.0,22.0,1.8,14.0,37.0,17.45,3.22
2016,2,17,18,15,121.5,11.0,1.85,13.5,18.5,10.81,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,31.59,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,86.13,35.13
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,163.61,123.64
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,246.65,196.66
2016,2,18,8,15,491.0,68.5,4.8,13.5,180.5,312.44,255.05
2016,2,18,8,30,571.0,79.0,5.0,14.0,234.0,383.5,316.44
2016,2,18,8,45,301.5,110.5,5.25,15.0,194.0,288.43,238.58
2016,2,18,9,0,32.0,142.0,5.5,16.0,154.0,168.08,135.76
2016,2,18,9,15,55.5,168.5,5.5,16.5,192.5,210.79,170.91
2016,2,18,9,30,79.0,195.0,5.5,17.0,231.0,254.56,206.19
2016,2,18,9,45,111.5,219.0,5.55,18.0,275.5,302.29,243.87
2016,2,18,10,0,144.0,243.0,5.6,19.0,320.0,357.93,286.99
2016,2,18,10,15,243.0,250.5,5.6,19.5,391.5,436.26,349.27
2016,2,18,10,30,342.0,258.0,5.6,20.0,463.0,524.49,417.66
2016,2,18,10,45,341.5,274.5,5.7,20.5,489.0,544.1,430.81
2016,2,18,11,0,341.0,291.0,5.8,21.0,515.0,562.21,442.93
2016,2,18,11,15,640.0,194.0,5.85,21.0,633.5,695.1,549.43
2016,2,18,11,30,939.0,97.0,5.9,21.0,752.0,816.6,640.83
2016,2,18,11,45,945.5,97.0,5.95,21.5,770.0,820.19,641.18
2016,2,18,12,0,952.0,97.0,6.0,22.0,788.0,820.31,639.69
2016,2,18,12,15,954.0,97.5,6.05,22.0,797.0,814.06,634.98
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,804.33,627.89
2016,2,18,12,45,956.5,97.5,6.15,22.5,806.0,789.07,615.68
2016,2,18,13,0,957.0,97.0,6.2,23.0,806.0,770.48,601.19
2016,2,18,13,15,954.5,96.5,6.2,23.0,796.5,746.57,583.9
2016,2,18,13,30,952.0,96.0,6.2,23.0,787.0,719.63,563.55
2016,2,18,13,45,947.5,94.5,6.2,23.0,769.5,687.55,538.61
2016,2,18,14,0,943.0,93.0,6.2,23.0,752.0,652.84,511.27
2016,2,18,14,15,935.0,92.0,6.15,23.0,725.5,614.15,480.28
2016,2,18,14,30,927.0,91.0,6.1,23.0,699.0,573.4,447.1
2016,2,18,14,45,908.0,92.0,6.05,23.0,663.5,527.32,409.12
2016,2,18,15,0,889.0,93.0,6.0,23.0,628.0,480.47,369.74
2016,2,18,15,15,873.0,90.5,5.85,23.0,587.0,428.29,325.35
2016,2,18,15,30,857.0,88.0,5.7,23.0,546.0,378.36,281.78
2016,2,18,15,45,831.0,86.0,5.55,23.0,498.5,325.78,235.65
2016,2,18,16,0,805.0,84.0,5.4,23.0,451.0,274.38,190.23
2016,2,18,16,15,773.0,79.5,5.0,22.0,399.5,221.01,144.55
2016,2,18,16,30,741.0,75.0,4.6,21.0,348.0,170.08,102.59
2016,2,18,16,45,690.0,70.0,4.2,20.5,293.5,116.17,62.98
2016,2,18,17,0,639.0,65.0,3.8,20.0,239.0,70.48,37.81
2016,2,18,17,15,564.5,56.5,3.65,19.0,185.5,39.63,29.12
2016,2,18,17,30,490.0,48.0,3.5,18.0,132.0,35.43,25.22
2016,2,18,17,45,360.0,35.5,3.4,17.5,85.0,27.14,17.37
2016,2,18,18,0,230.0,23.0,3.3,17.0,38.0,18.28,4.69
2016,2,18,18,15,115.0,11.5,3.5,17.0,19.0,11.3,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,14.5,18.5,34.76,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,94.19,44.71
2016,2,19,7,45,298.5,40.5,4.8,15.5,83.0,170.36,128.07
2016,2,19,8,0,433.0,55.0,5.0,16.0,129.0,254.54,201.33
2016,2,19,8,15,510.0,64.5,5.1,16.5,182.0,318.88,258.0
2016,2,19,8,30,587.0,74.0,5.2,17.0,235.0,388.35,317.41
2016,2,19,8,45,293.5,64.0,5.3,17.5,144.5,237.91,195.69
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,52.17,38.19
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,95.31,73.89
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,139.74,109.9
2016,2,19,9,45,84.0,193.5,5.25,19.5,238.5,255.9,205.04
2016,2,19,10,0,168.0,246.0,5.2,20.0,336.0,378.21,302.03
2016,2,19,10,15,508.0,176.0,5.1,20.5,477.0,558.5,447.11
2016,2,19,10,30,848.0,106.0,5.0,21.0,618.0,738.89,584.46
2016,2,19,10,45,857.5,109.0,4.95,21.5,651.0,759.89,596.36
2016,2,19,11,0,867.0,112.0,4.9,22.0,684.0,777.97,606.91
2016,2,19,11,15,875.0,113.5,4.8,22.5,709.5,790.26,613.03
2016,2,19,11,30,883.0,115.0,4.7,23.0,735.0,799.39,616.95
2016,2,19,11,45,880.0,120.0,4.6,23.5,750.0,800.51,615.27
2016,2,19,12,0,877.0,125.0,4.5,24.0,765.0,798.3,611.4
2016,2,19,12,15,879.0,125.5,4.45,24.0,773.5,791.98,606.29
2016,2,19,12,30,881.0,126.0,4.4,24.0,782.0,782.42,599.17
2016,2,19,12,45,879.0,127.0,4.35,24.0,781.5,767.26,588.2
2016,2,19,13,0,877.0,128.0,4.3,24.0,781.0,749.07,575.21
2016,2,19,13,15,873.5,127.0,4.2,24.0,771.5,724.96,557.18
2016,2,19,13,30,870.0,126.0,4.1,24.0,762.0,698.13,536.83
2016,2,19,13,45,863.5,125.5,4.1,24.5,744.0,667.32,512.6
2016,2,19,14,0,857.0,125.0,4.1,25.0,726.0,634.25,486.43
2016,2,19,14,15,847.5,123.0,4.05,25.0,700.0,595.97,456.89
2016,2,19,14,30,838.0,121.0,4.0,25.0,674.0,556.04,425.54
2016,2,19,14,45,825.5,118.5,4.0,25.0,640.5,512.73,391.07
2016,2,19,15,0,813.0,116.0,4.0,25.0,607.0,468.45,355.05
2016,2,19,15,15,795.0,112.5,3.9,24.5,567.0,420.31,315.79
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,369.39,273.44
2016,2,19,15,45,752.5,105.0,3.75,24.0,481.0,318.84,230.18
2016,2,19,16,0,728.0,101.0,3.7,24.0,435.0,269.49,187.49
2016,2,19,16,15,693.5,95.5,3.3,23.0,385.0,218.26,144.52
2016,2,19,16,30,659.0,90.0,2.9,22.0,335.0,169.84,105.23
2016,2,19,16,45,609.0,82.5,2.55,21.5,282.5,121.29,69.78
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,77.83,44.88
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,46.98,35.41
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,41.82,30.68
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,30.58,20.28
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,19.55,6.39
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,12.29,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,28.88,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,75.92,39.02
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,149.57,111.97
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,223.59,175.55
2016,2,20,8,15,409.0,74.0,3.85,18.5,171.0,284.02,227.78
2016,2,20,8,30,483.0,86.0,4.1,19.0,221.0,350.09,283.37
2016,2,20,8,45,241.5,81.5,4.35,19.5,149.0,232.12,188.54
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,74.7,56.5
2016,2,20,9,15,0.0,88.5,4.7,20.0,88.5,86.07,65.8
2016,2,20,9,30,0.0,100.0,4.8,20.0,100.0,97.43,74.89
2016,2,20,9,45,0.0,98.5,4.9,20.5,98.5,95.68,73.07
2016,2,20,10,0,0.0,97.0,5.0,21.0,97.0,94.05,71.39
2016,2,20,10,15,0.0,107.0,5.0,21.5,107.0,103.9,79.0
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,113.73,86.52
2016,2,20,10,45,0.0,130.5,5.05,22.5,130.5,127.01,96.74
2016,2,20,11,0,0.0,144.0,5.1,23.0,144.0,140.26,106.85
2016,2,20,11,15,0.0,99.0,5.05,23.0,99.0,95.9,71.46
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,52.24,36.49
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,135.5,102.69
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,219.27,167.72
2016,2,20,12,15,7.0,201.0,5.0,24.0,206.5,200.68,153.05
2016,2,20,12,30,5.0,184.0,5.0,24.0,188.0,182.27,138.67
2016,2,20,12,45,8.0,210.0,5.0,24.5,216.5,209.42,159.48
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,236.22,179.81
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,263.08,200.48
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,289.26,220.54
2016,2,20,13,45,31.5,292.0,4.9,25.5,315.0,299.54,228.12
2016,2,20,14,0,39.0,300.0,4.9,26.0,328.0,308.89,234.98
2016,2,20,14,15,101.0,311.0,4.8,25.5,379.5,351.0,268.22
2016,2,20,14,30,163.0,322.0,4.7,25.0,431.0,386.1,295.53
2016,2,20,14,45,223.0,299.0,4.6,25.0,439.5,385.68,295.15
2016,2,20,15,0,283.0,276.0,4.5,25.0,448.0,377.69,288.45
2016,2,20,15,15,188.0,260.0,4.25,24.5,371.5,312.32,238.69
2016,2,20,15,30,93.0,244.0,4.0,24.0,295.0,256.02,196.38
2016,2,20,15,45,82.5,221.0,3.8,24.0,263.0,226.06,173.18
2016,2,20,16,0,72.0,198.0,3.6,24.0,231.0,197.2,150.71
2016,2,20,16,15,64.5,176.5,3.2,23.5,204.0,171.32,130.67
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,146.28,111.26
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,121.47,92.03
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,97.53,73.66
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,75.28,59.54
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,56.56,43.05
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,39.06,27.2
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,19.29,6.87
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,9.83,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.96,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.93,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.89,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.86,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,33.3,22.44
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,62.82,46.97
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,68.64,51.62
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,74.46,56.25
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,89.66,68.54
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,105.01,80.83
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,92.99,70.82
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,81.28,61.12
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,111.17,85.03
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,141.24,108.71
2016,2,21,11,15,0.0,140.5,3.15,20.0,140.5,136.66,104.83
2016,2,21,11,30,0.0,136.0,3.0,20.0,136.0,132.14,101.08
2016,2,21,11,45,2.0,159.0,2.85,20.0,161.0,156.16,120.07
2016,2,21,12,0,4.0,182.0,2.7,20.0,186.0,180.09,138.79
2016,2,21,12,15,3.5,177.5,2.45,20.0,180.5,175.07,134.64
2016,2,21,12,30,3.0,173.0,2.2,20.0,175.0,170.08,130.6
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.0,222.08,170.85
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,273.42,209.54
2016,2,21,13,15,14.0,252.0,1.5,21.0,262.5,253.05,193.62
2016,2,21,13,30,11.0,234.0,1.3,21.0,242.0,232.94,178.17
2016,2,21,13,45,6.5,200.0,1.15,21.0,205.0,196.86,150.46
2016,2,21,14,0,2.0,166.0,1.0,21.0,168.0,161.22,122.91
2016,2,21,14,15,7.0,195.5,0.95,21.0,200.5,191.72,146.91
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,221.31,169.77
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,223.2,171.36
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,224.56,172.68
2016,2,21,15,15,9.5,183.5,0.85,20.5,189.5,178.27,137.37
2016,2,21,15,30,0.0,139.0,0.8,20.0,139.0,132.88,102.32
2016,2,21,15,45,0.0,136.0,0.75,20.0,136.0,129.61,100.14
2016,2,21,16,0,0.0,133.0,0.7,20.0,133.0,126.19,97.7
2016,2,21,16,15,0.0,117.0,0.65,20.0,117.0,111.0,85.75
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,95.88,73.73
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,80.37,61.23
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,64.96,48.58
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,49.65,37.86
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,33.8,23.83
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,20.75,12.05
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.71,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
