Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,24.0,3.25,16.5,35.0,64.86,30.27
2016,3,3,7,30,187.0,48.0,3.5,17.0,70.0,135.99,101.89
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,218.86,172.31
2016,3,3,8,0,454.0,73.0,4.1,19.0,175.0,308.56,247.72
2016,3,3,8,15,521.0,82.5,4.35,19.5,230.0,374.46,303.3
2016,3,3,8,30,588.0,92.0,4.6,20.0,285.0,443.55,359.94
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,512.83,415.8
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,583.92,471.9
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,632.8,509.34
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,681.05,545.4
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,725.93,577.5
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,765.93,605.7
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,797.78,627.96
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,827.02,648.3
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,850.02,662.8
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,870.02,675.17
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,882.0,682.58
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,890.48,687.63
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,894.63,688.54
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,895.14,687.02
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,888.03,681.18
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,877.28,672.93
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,861.8,661.65
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,842.76,647.95
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,817.89,629.96
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,789.77,609.73
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,756.95,586.28
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,721.14,559.94
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,680.55,528.3
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,637.67,494.38
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,590.62,456.58
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,542.21,416.94
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,490.89,374.83
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,438.77,330.92
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,383.1,283.16
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,327.52,234.45
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,270.67,184.39
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,211.34,133.09
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,155.4,87.62
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,102.89,50.88
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,52.31,27.38
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,34.13,24.4
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,29.02,19.67
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,23.68,14.26
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,10.78,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,110.45,62.7
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,232.96,180.31
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,305.68,245.55
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,384.22,313.26
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,448.95,367.86
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,516.67,422.55
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,572.33,465.89
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,628.37,508.0
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,676.47,543.29
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,719.53,572.49
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,758.27,597.3
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,794.79,620.18
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,824.64,637.6
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,851.64,652.83
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,871.84,663.2
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,888.65,671.23
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,899.42,676.95
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,906.63,680.43
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,907.46,678.97
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,904.61,675.26
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,896.18,669.3
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,884.18,661.13
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,866.91,648.31
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,846.27,633.38
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,820.93,616.57
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,792.48,597.67
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,758.65,575.36
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,722.21,549.82
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,639.84,488.42
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,568.05,433.99
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,559.63,428.34
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,542.96,414.48
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,491.37,372.73
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,435.94,327.14
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,355.7,264.0
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,295.17,217.22
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,254.15,178.56
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,202.53,129.46
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,150.69,88.56
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,108.12,60.13
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,60.25,34.83
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,37.76,27.73
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,32.18,22.57
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,26.27,16.62
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,12.96,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,42.13,23.02
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,87.93,66.76
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,130.77,104.44
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,175.19,142.67
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,216.21,177.05
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,258.77,211.61
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,423.24,345.02
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,596.67,478.32
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,644.34,511.28
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,691.21,543.11
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,730.53,568.13
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,767.94,591.45
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,798.61,610.71
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,822.69,625.4
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,843.11,637.64
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,860.44,647.85
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,872.39,654.94
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,880.99,659.89
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,883.28,660.67
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,882.09,659.25
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,874.79,654.72
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,864.07,648.0
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,829.68,624.22
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,792.42,597.97
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,786.7,595.23
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,775.47,588.02
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,741.71,565.22
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,705.65,539.13
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,666.27,509.79
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,623.23,477.23
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,574.94,439.98
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,527.02,402.17
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,476.93,362.51
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,426.79,321.66
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,370.74,274.87
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,319.03,230.61
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,265.62,185.43
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,214.79,142.65
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,163.14,101.53
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,116.55,68.7
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,71.7,45.03
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,51.17,39.35
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,40.88,29.98
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.85,20.38
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.59,0.02
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,22.02,10.29
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,41.59,29.0
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,68.83,52.63
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,96.12,76.13
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,130.37,105.11
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,160.81,130.42
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,225.5,183.97
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,300.89,244.94
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,386.06,313.56
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,468.71,378.85
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,403.62,323.69
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,331.39,262.56
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,263.49,207.57
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,191.5,148.94
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,201.01,156.01
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,210.5,162.96
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,247.63,191.97
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,284.61,220.61
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,291.72,225.49
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,298.73,230.36
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,372.14,287.33
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,440.16,339.36
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,437.46,336.44
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,434.48,333.51
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,425.91,327.11
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,417.07,320.54
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,335.46,257.6
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,257.43,196.95
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,357.17,275.54
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,449.26,346.08
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,390.79,300.88
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,339.55,261.43
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,360.2,277.9
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,367.82,282.44
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,349.34,263.85
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,315.4,230.18
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,263.2,185.45
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,213.7,143.41
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,163.84,103.17
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,118.47,70.6
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,74.96,47.08
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,52.62,40.11
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,42.79,31.24
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,32.42,21.47
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,16.37,1.53
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.93,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,20.27,9.34
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,37.67,25.47
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,62.12,46.47
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,86.1,66.86
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,113.13,89.52
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,140.74,112.31
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,91.56,71.07
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,46.37,33.05
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,60.42,44.47
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,74.47,55.74
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,139.45,108.31
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,205.76,160.89
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,192.18,149.53
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,178.82,138.48
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,222.47,172.91
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,266.13,206.95
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,289.47,224.84
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,312.64,242.53
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,346.51,267.96
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,374.6,288.71
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,429.92,331.36
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,483.75,372.34
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,485.53,373.57
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,486.67,374.5
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,459.43,353.69
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,432.79,333.37
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,331.02,255.54
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,233.07,179.41
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,246.58,190.34
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,259.51,200.7
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,275.07,213.29
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,290.82,225.92
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,232.41,180.78
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,179.03,139.21
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,129.31,99.74
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,79.31,59.51
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,42.51,29.57
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.79,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.82,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.86,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.89,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.93,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.27,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.72,0.76
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,102.05,78.45
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,201.58,158.34
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,310.16,245.0
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,422.81,332.38
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,416.22,324.57
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,400.75,310.44
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,488.28,377.04
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,569.46,437.07
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,598.72,457.21
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,620.34,471.89
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,639.3,484.08
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,656.93,495.22
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,651.61,490.18
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,645.11,484.45
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,690.96,519.22
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,729.84,548.12
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,672.98,505.9
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,618.47,465.57
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,558.1,420.72
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,502.25,378.85
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,518.34,392.2
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,528.26,400.01
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,424.74,321.77
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,338.89,256.62
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,340.06,257.95
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,338.31,255.93
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,338.58,252.43
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,320.3,230.98
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,268.48,187.75
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,219.54,147.2
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,170.29,108.38
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,125.35,76.34
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,82.14,52.24
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,57.88,44.68
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,47.03,34.96
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,35.57,24.29
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,17.93,4.39
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.85,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.78,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,7.23,0.44
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,29.44,19.05
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,50.24,36.27
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,43.48,30.52
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,36.72,24.82
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,29.47,18.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,22.23,12.64
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,36.26,24.09
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,50.3,35.46
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,42.57,29.03
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,34.83,22.65
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,58.08,41.37
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.97
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,94.98,70.75
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,108.61,81.51
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,183.64,141.02
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,258.34,199.39
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,282.81,218.18
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,306.87,236.74
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,226.77,174.83
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,147.5,112.67
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,121.14,91.74
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,94.9,70.78
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,91.52,68.19
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,88.12,65.58
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,179.71,138.72
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,263.81,204.58
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,160.36,123.81
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,52.21,37.2
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,74.0,55.2
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,95.44,72.87
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,51.22,36.89
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.93,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,7.23,0.08
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.53,4.9
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,19.29,10.82
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,26.05,16.68
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,32.82,22.49
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,39.59,28.22
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,96.99,76.53
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,157.14,125.99
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,107.03,84.11
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,59.94,44.67
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,214.4,172.74
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,373.6,299.35
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,195.68,156.3
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,24.17,14.4
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,67.75,50.23
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,111.61,85.7
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,184.01,144.04
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,256.64,201.64
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,202.17,157.8
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,148.34,114.44
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,176.07,136.65
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,203.61,158.51
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,135.51,104.16
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,67.81,49.57
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,81.87,61.0
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,95.89,72.35
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,128.23,98.49
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,160.24,124.24
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,182.93,142.5
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,205.11,160.35
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,221.7,173.81
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,237.46,186.62
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,169.26,132.69
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,101.37,78.1
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,78.36,59.44
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,55.1,40.37
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,34.77,23.54
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,14.48,6.56
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,12.54,4.97
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,10.61,3.35
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,8.68,1.73
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.75,0.35
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.44,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,21.72,11.74
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,36.92,25.38
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,57.57,43.22
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,77.94,60.55
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,98.66,77.96
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,119.24,94.92
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,87.15,67.78
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,57.99,43.17
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,92.68,71.68
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,128.26,100.31
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,81.76,61.92
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,36.73,24.75
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,34.32,22.71
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,31.91,20.66
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,38.21,25.72
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,44.51,30.74
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,45.97,31.87
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,47.44,33.02
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,369.57,291.82
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,681.79,521.99
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,392.59,305.41
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,103.72,77.5
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,410.24,322.48
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,701.76,536.84
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,747.0,571.93
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,779.48,596.88
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,638.58,489.22
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,514.84,391.49
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,290.12,224.09
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,72.61,52.92
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,268.87,210.06
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,447.67,344.7
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,358.04,275.95
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,280.95,217.67
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,286.76,221.39
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,282.57,215.51
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,258.56,192.06
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,217.34,153.07
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,171.95,116.46
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,130.85,85.94
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,88.98,59.35
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,59.02,46.48
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,47.48,36.06
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,37.51,26.63
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,19.36,7.59
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,26.12,15.51
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,44.81,32.05
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,68.83,52.74
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,92.43,72.7
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,117.07,93.2
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,142.14,113.64
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,268.49,218.24
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,399.23,322.34
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,432.65,346.01
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,464.77,368.68
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,528.8,416.78
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,595.17,465.43
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,650.26,504.91
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,698.49,538.94
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,533.93,412.53
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,356.5,273.21
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,638.81,494.71
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,901.09,677.08
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,902.51,672.93
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,900.44,669.29
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,723.78,544.97
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,540.22,405.29
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,703.04,533.25
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,844.35,634.15
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,819.38,616.02
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,791.45,597.48
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,758.34,575.68
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,722.8,551.7
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,683.28,522.56
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,641.76,491.41
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,595.41,456.27
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,545.42,417.61
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,451.64,345.08
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,383.01,292.21
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,340.72,258.88
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,299.04,225.27
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,272.96,197.59
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,230.46,153.54
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,173.17,105.93
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,122.33,67.43
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,73.52,39.16
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,40.7,30.27
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,35.37,25.44
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,29.71,19.98
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,14.43,4.61
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,27.58,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,75.27,14.98
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,157.63,117.92
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,245.76,195.4
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,320.69,260.62
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,403.76,330.46
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,468.0,383.72
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,535.28,437.51
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,594.28,482.53
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,657.42,529.12
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,705.77,562.93
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,753.01,595.28
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,790.46,619.28
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,830.35,644.81
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,860.08,663.83
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,886.93,680.84
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,907.41,693.38
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,924.61,703.72
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,935.16,710.65
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,942.1,715.25
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,942.62,714.42
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,939.47,711.18
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,930.11,704.62
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,917.14,695.71
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,898.92,681.85
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,877.29,665.74
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,850.83,647.18
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,821.27,626.49
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,785.57,601.61
