Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,465.75,351.08
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,412.43,307.29
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,356.88,260.93
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,302.61,215.25
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,250.59,171.09
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,197.78,127.59
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,149.26,89.97
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,101.63,58.66
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,60.5,40.64
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,47.58,35.62
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,40.03,28.66
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,28.26,17.42
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.63,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,82.54,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,181.26,136.81
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,255.54,207.28
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,340.66,284.77
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,407.2,344.98
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,481.71,409.8
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,543.25,461.64
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,606.39,513.07
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,661.23,556.09
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,716.01,596.56
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,758.14,626.1
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,803.08,657.39
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,842.15,683.74
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,879.01,708.13
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,907.44,726.0
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,932.88,741.59
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,952.84,753.39
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,969.41,762.79
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,979.34,768.42
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,985.62,771.56
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,985.59,769.11
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,981.82,764.18
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,972.89,756.94
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,960.29,747.24
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,941.49,732.12
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,919.24,714.73
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,891.97,694.97
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,861.55,673.01
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,826.54,647.99
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,788.78,620.91
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,747.1,590.62
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,703.16,556.45
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,654.39,516.7
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,604.27,475.26
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,551.42,432.52
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,497.78,387.95
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,441.07,339.06
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,384.4,289.09
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,325.95,237.34
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,264.84,183.17
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,206.74,132.29
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,151.69,87.06
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,97.83,50.36
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,49.54,29.98
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,33.3,24.11
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,29.8,20.73
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,21.87,12.86
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,13.29,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,89.57,15.53
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,194.81,147.51
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,269.39,215.49
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,354.26,289.24
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,421.63,346.92
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,490.8,403.9
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,551.14,452.61
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,612.83,500.71
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,664.6,538.53
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,715.79,573.44
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,761.15,603.32
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,800.46,628.33
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,835.9,650.27
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,868.84,670.24
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,897.14,687.72
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,922.52,703.14
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,940.03,711.86
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,954.16,718.39
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,963.18,721.58
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,968.7,722.58
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,967.79,719.98
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,963.3,715.23
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,953.68,709.1
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,940.61,700.83
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,921.0,687.39
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,898.29,671.93
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,871.34,654.86
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,841.52,635.72
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,805.9,612.41
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,768.06,587.32
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,726.12,557.96
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,682.35,525.77
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,635.47,490.68
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,584.87,451.92
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,532.6,410.65
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,480.06,367.98
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,425.11,322.32
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,371.04,276.2
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,315.01,228.13
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,257.55,178.55
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,202.6,131.93
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,151.31,90.71
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,101.35,56.64
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,57.51,36.63
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,42.68,32.18
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,37.04,26.89
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,26.02,16.29
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.06,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,60.38,18.13
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,135.77,103.54
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,205.08,165.44
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,284.04,234.39
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,230.78,191.39
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,153.86,125.37
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,195.36,159.9
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,238.04,194.49
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,379.78,310.66
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,526.54,425.64
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,537.75,430.36
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,553.49,438.76
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,692.02,544.18
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,833.46,642.89
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,737.97,568.6
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,622.16,476.83
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,682.58,521.19
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,749.9,567.95
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,847.65,639.09
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,940.27,699.27
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,896.06,666.86
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,844.52,625.92
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,884.05,658.03
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,915.76,679.51
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,897.18,666.34
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,875.68,651.68
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,805.33,603.03
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,738.65,553.14
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,732.56,551.86
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,720.18,545.35
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,677.26,514.53
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,634.05,483.13
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,596.41,455.92
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,555.14,425.1
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,478.47,366.41
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,416.89,319.04
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,374.94,285.92
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,332.59,251.64
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,264.35,199.78
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,213.65,162.9
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,181.48,137.41
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,150.58,113.13
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,119.88,89.96
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,90.74,68.95
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,69.35,55.15
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,52.34,39.93
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,33.29,22.3
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,13.51,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.88,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,58.37,23.44
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,122.69,92.25
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,196.63,156.9
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,273.32,223.68
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,219.54,180.42
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,137.76,110.69
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,268.6,221.73
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,407.65,336.89
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,339.47,277.9
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,259.75,208.75
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,320.01,257.37
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,381.66,306.21
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,379.61,302.41
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,376.28,297.75
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,345.95,272.7
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,308.07,241.83
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,487.72,383.85
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,660.73,514.78
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,805.19,628.7
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,943.9,729.97
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,950.3,731.14
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,949.83,728.29
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,941.63,721.63
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,930.09,712.8
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,913.53,699.53
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,893.69,684.13
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,867.8,665.93
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,839.05,645.77
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,805.87,622.71
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,770.02,597.66
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,729.41,568.3
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,686.85,535.77
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,640.25,499.67
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,592.13,461.62
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,537.73,418.61
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,485.57,376.03
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,430.8,329.67
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,376.27,282.36
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,319.68,233.08
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,264.92,184.85
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,209.23,136.52
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,153.12,90.41
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,101.65,54.57
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,55.87,32.81
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,38.4,28.43
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,33.91,24.19
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,28.42,18.49
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,25.16,0.87
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,95.76,50.11
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,200.47,156.48
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,273.22,222.63
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,355.4,294.59
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,421.55,351.2
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,491.73,408.69
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,548.66,454.27
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,609.79,501.49
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,661.83,539.01
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,713.4,573.96
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,758.65,603.39
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,802.45,631.06
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,838.5,652.9
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,867.41,669.42
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,894.97,684.43
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,919.7,697.24
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,937.5,706.11
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,952.02,712.86
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,961.23,717.0
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,967.0,718.98
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,965.72,715.62
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,960.96,710.19
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,951.7,702.78
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,939.05,693.3
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,919.33,678.6
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,896.54,662.09
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,869.66,644.24
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,839.94,624.54
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,804.88,600.59
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,767.62,575.13
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,726.29,547.62
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,683.13,517.12
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,634.6,482.01
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,586.69,446.3
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,534.81,406.61
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,482.71,365.51
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,428.4,321.75
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,374.96,277.28
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,319.5,230.58
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,262.48,182.06
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,207.68,135.98
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,156.67,95.0
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,107.17,60.64
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,63.69,39.27
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,44.88,34.02
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,39.39,28.9
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,27.54,17.74
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.6,0.0
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,12.06,2.29
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,24.13,14.33
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,40.62,28.69
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,57.85,43.52
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,77.09,59.67
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,96.22,75.32
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,114.71,90.24
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,133.14,104.84
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,135.29,105.98
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,137.7,107.34
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,153.8,119.72
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,169.93,131.98
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,162.03,125.05
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,154.33,118.4
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,146.77,112.14
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,139.28,106.0
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,236.34,181.81
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,334.07,255.81
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,253.87,194.13
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,174.87,132.88
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,169.37,128.36
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,163.88,123.77
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,148.34,111.55
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,132.91,99.42
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,140.91,105.54
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,148.81,111.55
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,174.31,131.39
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,199.5,150.91
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,165.31,124.26
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,131.46,97.85
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,121.79,90.49
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,112.15,83.1
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,125.93,94.06
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,139.57,104.92
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,112.44,83.85
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,85.18,62.52
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,136.68,103.5
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,185.45,142.01
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,176.1,135.16
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,166.23,127.88
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,144.98,111.68
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,124.3,95.78
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,103.89,79.79
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,84.02,63.86
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,63.83,49.7
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,43.7,31.96
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,27.52,17.33
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.2
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,16.39,8.02
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.82
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,30.4,19.9
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,37.66,25.89
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,50.24,36.26
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,62.83,46.51
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,89.72,68.37
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,117.24,90.46
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,79.33,59.4
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,42.54,29.26
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,80.33,59.76
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,118.63,90.17
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,129.46,98.55
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,140.27,106.93
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,153.34,116.94
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,166.41,126.89
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,194.17,148.55
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,221.85,170.0
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,233.77,178.77
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,245.57,187.44
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,243.64,185.85
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,241.67,184.28
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,271.39,206.71
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,300.72,228.61
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,308.6,234.59
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,316.22,240.43
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,325.64,247.22
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,332.78,252.28
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,391.8,297.77
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,443.17,336.7
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,388.27,294.71
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,333.79,253.23
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,352.82,268.97
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,368.45,281.2
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,283.09,216.2
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,206.92,158.4
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,221.11,168.66
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,226.56,170.76
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,192.67,143.66
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,159.63,117.57
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,119.61,78.79
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,63.87,37.13
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,41.87,30.77
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,36.21,25.57
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,26.73,16.74
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,16.35,2.14
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,17.44,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,103.04,66.24
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,184.9,142.46
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,256.74,205.5
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,337.08,274.31
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,407.65,333.65
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,483.84,395.61
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,544.43,442.63
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,606.8,489.62
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,662.0,529.64
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,720.68,569.98
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,766.49,599.8
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,810.93,628.06
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,846.26,649.32
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,884.49,672.3
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,912.96,690.02
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,938.52,705.83
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,958.87,716.71
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,976.0,725.45
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,984.86,729.86
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,990.16,732.06
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,990.02,729.95
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,986.26,725.62
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,976.54,718.65
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,963.29,709.5
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,944.32,695.59
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,922.02,679.61
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,894.85,661.27
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,864.64,640.94
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,830.3,618.05
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,793.28,593.26
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,751.55,565.08
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,707.68,533.99
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,659.6,498.33
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,610.29,460.94
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,557.74,421.0
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,504.49,379.29
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,449.09,334.01
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,393.79,287.62
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,331.86,235.76
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,275.42,187.37
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,218.23,139.04
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,164.08,95.17
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,110.89,57.97
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,59.57,31.17
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,35.77,25.68
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,32.44,22.58
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,24.72,15.28
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,16.38,3.1
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.48,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.96,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.41,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.85,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.82,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.79,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,75.62,58.69
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,150.13,120.73
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,168.69,135.38
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,187.4,150.05
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,98.2,76.3
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,13.53,5.66
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,86.5,66.08
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,161.16,126.5
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,134.29,104.39
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,107.75,82.66
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,149.27,116.01
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,190.9,148.92
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,485.92,385.69
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,764.87,596.19
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,785.35,610.11
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,799.22,620.59
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,704.27,546.77
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,611.64,473.86
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,416.56,325.22
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,223.41,173.15
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,210.48,163.27
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,197.64,153.22
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,188.72,146.28
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,179.88,139.4
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,365.56,289.18
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,535.11,421.27
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,406.89,320.65
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,290.14,228.17
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,325.78,257.75
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,350.96,278.21
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,308.6,244.58
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,272.91,216.27
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,286.85,222.33
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,277.38,204.92
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,225.49,159.73
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,176.52,118.7
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,128.64,83.47
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,86.76,59.1
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,59.7,47.73
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,48.17,37.11
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,34.27,24.01
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,20.9,6.74
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,53.98,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,153.29,109.93
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,247.97,199.31
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,320.53,265.59
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,401.18,336.33
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,464.7,390.57
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,534.46,447.39
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,593.98,493.48
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,654.42,538.25
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,707.07,572.65
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,754.65,602.08
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,799.23,630.5
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,842.09,657.02
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,877.64,678.15
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,910.68,697.23
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,937.81,714.51
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,961.89,729.78
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,979.59,739.41
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,993.86,746.84
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,1002.69,752.19
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,1007.91,755.31
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,1006.71,752.86
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,1001.84,748.16
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,991.43,740.98
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,977.45,731.57
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,958.27,717.75
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,935.75,701.8
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,908.2,683.51
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,877.59,663.15
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,841.68,639.06
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,803.17,613.06
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,761.19,584.2
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,717.09,552.6
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,667.71,515.48
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,617.35,476.76
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,564.15,434.85
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,510.36,391.33
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,454.31,344.91
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,394.61,294.51
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,336.75,244.81
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,280.46,195.64
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,223.21,146.29
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,169.12,101.46
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,115.72,62.7
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,64.04,34.01
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,37.2,27.43
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,33.97,24.4
