Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,25.86,16.68
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,17.11,5.1
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,55.2,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,152.91,110.28
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,245.2,194.3
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,317.44,258.5
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,397.63,326.88
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,463.65,381.39
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,531.06,434.67
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,590.8,479.57
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,651.51,523.39
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,703.9,557.77
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,755.74,590.8
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,796.0,615.26
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,839.17,641.27
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,875.67,660.83
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,909.74,678.31
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,937.07,694.14
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,961.39,707.98
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,979.27,716.85
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,993.77,723.65
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,1002.42,728.82
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,1007.49,731.91
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,1006.64,730.52
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1002.17,726.96
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,992.18,720.87
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,978.65,712.63
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,959.46,701.27
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,936.94,687.74
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,909.49,670.09
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,879.01,650.44
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,843.26,626.32
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,804.94,600.38
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,763.18,573.88
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,719.32,544.45
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,670.97,509.08
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,621.12,471.71
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,568.38,431.0
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,514.98,388.64
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,458.6,343.0
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,398.56,293.34
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,340.35,244.16
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,283.71,195.45
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,226.28,146.63
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,171.9,102.05
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,118.52,63.71
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,66.68,34.96
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,37.5,27.46
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,33.84,24.08
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,26.2,16.85
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,17.96,6.14
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,64.47,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,149.64,109.62
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,240.11,191.57
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,312.45,256.08
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,392.65,325.0
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,459.38,380.62
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,529.94,437.01
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,586.5,480.59
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,646.77,525.44
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,699.13,561.59
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,751.03,596.5
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,795.83,625.0
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,834.22,648.69
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,870.0,669.11
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,903.45,687.51
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,930.77,702.48
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,955.17,715.3
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,973.18,723.73
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,987.89,729.93
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,995.89,732.1
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,1000.37,732.1
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,999.4,728.68
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,994.87,723.13
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,984.99,715.69
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,971.63,706.16
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,952.58,691.71
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,930.26,675.32
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,903.11,657.24
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,873.0,637.28
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,837.58,614.22
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,799.62,589.39
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,758.01,561.63
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,714.38,531.2
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,666.65,496.81
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,617.47,460.57
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,564.98,420.99
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,511.87,379.84
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,456.25,335.67
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,397.04,287.67
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,339.65,240.3
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,283.86,193.31
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,226.94,145.81
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,173.03,102.23
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,116.5,61.62
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,68.44,35.6
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,38.2,27.71
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,34.59,24.42
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,27.0,17.35
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,18.81,7.11
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,29.27,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,79.11,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,164.77,121.17
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,256.62,202.91
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,328.63,266.8
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,408.16,334.69
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,473.23,387.91
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,539.14,439.47
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,597.79,483.65
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,657.29,526.67
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,709.1,560.26
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,760.24,592.46
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,799.81,617.57
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,842.33,644.49
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,877.72,666.09
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,910.64,685.87
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,937.69,703.19
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,961.74,718.57
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,979.38,728.59
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,993.67,736.48
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,1001.67,741.46
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,1006.12,744.27
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,1004.6,741.93
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,999.51,737.52
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,989.53,731.07
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,976.06,722.41
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,956.92,708.96
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,934.51,693.38
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,906.3,674.95
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,875.15,654.47
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,839.74,630.96
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,801.83,605.55
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,760.09,576.8
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,716.33,545.45
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,668.15,509.43
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,618.68,471.65
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,565.95,431.13
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,512.66,389.02
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,440.81,331.45
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,375.82,278.55
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,334.33,241.62
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,284.81,197.12
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,228.0,148.85
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,174.56,104.98
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,118.48,63.85
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,71.06,37.44
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,39.75,29.04
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,36.25,25.84
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,28.27,18.45
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,19.66,8.14
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,14.2,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,37.74,0.0
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,105.15,77.02
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,173.5,136.92
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,174.2,140.49
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,173.79,140.94
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,218.86,178.38
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,266.72,217.21
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,274.59,222.14
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,271.04,217.59
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,392.94,316.0
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,524.62,418.81
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,661.85,527.53
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,803.8,634.0
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,740.45,581.77
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,655.5,510.73
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,721.52,559.57
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,781.49,602.76
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,885.92,680.58
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,981.55,745.14
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,992.52,750.88
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,1000.05,754.77
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,1004.59,755.5
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,1005.54,753.93
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,997.74,747.71
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,986.37,739.24
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,936.87,704.95
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,885.76,669.42
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,894.36,675.58
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,895.28,676.05
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,860.93,652.31
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,823.51,626.56
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,780.84,596.97
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,735.95,565.35
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,684.67,526.33
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,633.03,486.28
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,579.7,444.01
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,525.76,400.29
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,469.44,353.81
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,412.8,305.87
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,349.87,252.56
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,292.39,202.77
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,233.85,152.38
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,177.68,105.53
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,123.07,65.38
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,73.5,37.59
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,38.53,28.24
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,31.72,22.16
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,25.38,16.21
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,18.57,7.87
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,23.03,1.63
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,94.0,69.35
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,160.72,126.95
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,210.3,170.55
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,262.79,215.44
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,309.69,253.98
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,358.1,292.38
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,400.92,324.83
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,443.1,355.8
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,508.7,405.15
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,586.51,462.06
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,724.37,566.15
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,861.98,660.82
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,898.49,680.98
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,932.67,699.9
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,959.19,714.54
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,982.61,727.07
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,999.03,735.25
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,1012.01,741.26
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,1019.53,745.29
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,1023.45,747.14
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,1015.05,739.62
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1002.94,729.92
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,992.44,722.3
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,978.59,712.59
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,916.84,670.29
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,852.02,621.89
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,810.68,592.64
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,769.55,563.23
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,769.67,566.05
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,762.6,563.29
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,699.24,518.03
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,641.0,476.09
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,636.43,475.06
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,619.52,463.6
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,559.09,417.74
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,499.99,372.11
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,440.92,325.62
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,381.21,277.78
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,333.21,236.99
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,278.36,189.59
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,228.04,147.8
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,179.57,109.34
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,127.58,71.96
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,81.24,45.57
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,47.27,35.43
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,42.41,31.09
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,32.77,22.27
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,21.79,10.41
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,13.76,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,22.49,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,63.9,21.79
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,136.96,103.22
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,213.67,170.62
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,281.15,229.87
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,355.96,293.91
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,367.22,303.17
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,362.66,298.36
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,483.49,396.97
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,613.18,499.68
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,666.65,538.92
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,720.48,577.12
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,739.88,588.35
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,754.51,596.11
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,786.26,616.34
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,815.13,634.09
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,830.32,640.89
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,840.23,643.98
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,825.73,629.0
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,807.2,611.44
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,825.93,623.57
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,842.54,633.99
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,854.73,640.27
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,864.67,644.97
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,823.84,614.1
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,782.15,582.93
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,743.94,554.08
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,708.02,527.03
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,691.03,515.15
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,673.09,502.47
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,600.91,449.47
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,534.9,400.57
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,528.67,397.28
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,520.01,391.79
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,402.59,304.71
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,297.05,225.08
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,395.18,302.93
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,468.84,357.8
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,376.23,286.13
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,310.76,236.71
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,212.68,162.43
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,121.91,93.23
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,161.23,114.27
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,181.45,116.64
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,132.82,80.78
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,89.79,55.05
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,56.26,43.56
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.14,37.2
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,36.21,25.44
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,22.55,11.41
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.38,3.74
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,58.38,41.81
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,104.4,81.52
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,149.79,120.6
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,198.95,162.31
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,171.08,138.61
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,138.23,109.87
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,128.75,101.52
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,119.85,93.6
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,78.35,59.18
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,38.66,26.32
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,367.59,297.63
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,696.58,546.93
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,369.71,295.56
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,22.25,12.38
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,187.85,145.12
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,357.36,275.36
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,250.19,192.08
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,152.77,115.68
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,116.03,86.79
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,79.52,57.84
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,132.0,99.15
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,184.45,139.74
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,228.38,173.54
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,271.96,206.8
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,327.34,248.33
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,382.85,289.33
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,276.95,209.76
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,173.09,130.33
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,484.8,378.3
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,769.27,588.36
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,729.41,557.83
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,688.11,527.33
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,569.86,436.14
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,474.82,361.58
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,495.52,380.19
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,494.1,379.17
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,441.37,335.94
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,389.52,292.58
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,283.33,212.14
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,220.41,169.0
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,191.09,146.0
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,162.7,123.71
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,134.12,101.62
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,106.71,80.77
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,81.82,65.33
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,61.66,47.65
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,42.44,30.45
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,23.0,11.83
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,11.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,22.12,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,59.83,29.45
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,129.74,97.66
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,212.97,169.05
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,280.49,227.52
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,355.48,290.95
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,214.71,176.24
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,39.59,27.49
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,50.73,36.61
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,61.87,45.56
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,88.6,66.98
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,116.02,88.55
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,129.38,98.73
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,142.73,108.81
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,151.9,115.57
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,161.11,122.33
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,182.12,138.31
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,203.16,154.16
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,209.89,158.81
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,216.6,163.46
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,221.79,167.27
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,226.91,171.06
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,500.98,382.85
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,757.44,570.65
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,751.38,563.67
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,744.07,556.93
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,458.5,348.37
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,177.52,132.59
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,169.58,127.01
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,161.7,121.2
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,157.65,118.12
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,153.64,115.09
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,311.45,237.53
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,457.69,347.45
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,403.18,306.53
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,348.74,265.78
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,292.46,223.34
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,242.5,185.36
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,231.93,177.66
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,220.99,169.54
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,200.43,154.15
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,180.05,138.74
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,157.28,121.15
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,135.21,104.02
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,113.9,87.51
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,93.3,71.23
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,71.92,56.6
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,51.07,38.4
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,33.67,22.94
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,15.44,6.21
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.86,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,7.23,0.21
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,11.57,3.95
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,16.88,8.46
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,22.19,12.91
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,17.36,8.83
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,12.54,4.76
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,36.22,24.22
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,59.93,43.41
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,240.96,189.89
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,424.08,330.67
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,500.31,387.37
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,588.85,451.68
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,625.23,475.5
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,660.82,498.53
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,616.17,462.03
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,559.08,417.16
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,754.96,563.82
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,940.87,690.42
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,950.06,691.41
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,956.18,691.66
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,958.69,689.93
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,958.02,686.21
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,948.49,678.67
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,935.87,669.32
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,919.35,657.13
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,897.57,641.72
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,872.24,625.44
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,845.33,608.19
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,812.5,587.42
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,778.14,565.57
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,737.97,539.37
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,696.44,510.46
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,651.15,478.74
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,604.33,445.14
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,554.07,408.74
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,503.51,370.99
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,450.58,329.66
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,397.63,287.13
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,342.83,242.68
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,286.42,196.27
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,231.99,150.9
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,179.96,108.54
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,128.99,71.23
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,83.27,44.09
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,43.59,31.48
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,38.98,27.44
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,31.18,20.47
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,22.78,11.85
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,32.87,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,92.77,56.97
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,161.16,124.47
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,237.99,191.81
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,136.66,111.02
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,12.54,5.06
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,15.43,7.52
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,18.33,9.92
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,63.8,48.02
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,110.5,86.29
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,110.67,85.72
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,110.97,85.32
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,110.34,84.37
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,109.78,83.49
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,117.17,89.0
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,124.55,94.46
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,152.49,116.42
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,180.51,138.2
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,197.13,150.65
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,213.72,162.99
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,218.41,166.43
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,223.06,169.88
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,167.63,126.58
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,112.62,83.39
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,164.39,123.88
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,215.88,163.51
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,243.39,184.07
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,270.59,204.26
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,300.65,226.9
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,330.17,249.03
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,388.73,293.27
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,444.89,335.09
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,397.0,299.72
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,350.72,265.56
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,305.12,231.77
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,264.19,201.13
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,195.34,148.92
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,127.04,96.03
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,166.15,127.25
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,203.07,156.47
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,142.7,109.5
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,82.22,61.6
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,72.52,53.98
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,62.83,46.24
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,52.65,38.1
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,42.49,29.82
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,32.82,23.11
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,23.15,14.55
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,14.95,7.19
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
