Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,83.23,35.57
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,175.43,131.44
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,247.39,194.4
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,329.65,263.78
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,396.86,319.2
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,469.19,376.0
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,531.18,422.31
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,593.2,466.51
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,648.96,504.78
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,705.05,540.96
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,754.14,571.94
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,802.23,601.69
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,843.15,627.41
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,877.11,648.39
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,909.15,666.81
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,938.64,683.48
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,963.41,697.76
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,985.26,710.24
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,1000.27,717.79
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,1012.01,723.43
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,1018.86,726.87
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,1022.34,728.39
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,1019.99,726.44
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1014.26,722.57
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1002.8,715.28
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,988.1,706.12
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,967.99,692.94
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,944.89,677.96
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,917.55,661.58
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,887.49,643.37
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,852.44,621.76
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,815.12,598.47
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,774.44,574.14
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,731.9,548.02
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,685.43,515.51
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,637.8,481.22
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,586.94,443.36
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,532.35,401.74
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,477.83,358.97
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,423.8,315.2
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,367.95,269.24
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,313.74,223.49
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,258.68,176.81
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,202.97,130.13
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,150.66,88.8
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,103.16,56.05
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,58.88,34.5
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,41.73,30.71
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,35.06,24.67
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,27.89,17.79
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,13.9,0.45
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,36.58,15.27
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,76.89,56.43
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,124.66,97.88
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,175.43,141.54
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,224.08,182.69
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,282.53,230.72
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,331.38,270.11
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,383.0,310.85
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,430.58,346.95
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,478.56,382.55
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,403.8,320.47
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,319.18,250.04
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,291.42,227.57
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,255.97,198.92
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,196.66,151.75
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,138.39,105.15
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,200.5,153.98
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,262.98,202.11
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,255.2,195.37
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,247.49,188.89
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,324.87,247.73
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,408.18,309.65
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,547.51,413.32
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,678.42,507.12
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,733.63,547.76
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,782.04,583.46
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,626.39,469.66
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,477.63,358.15
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,387.4,292.32
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,299.57,226.71
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,252.29,191.28
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,205.41,155.66
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,254.31,193.41
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,301.95,229.7
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,432.05,331.93
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,547.95,419.04
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,469.61,358.7
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,403.21,307.98
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,413.02,315.74
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,404.17,305.62
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,352.53,262.41
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,303.05,220.43
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,252.34,177.58
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,205.06,138.1
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,158.47,101.74
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,116.29,72.4
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,76.32,50.74
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,57.22,44.1
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,45.54,33.62
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,33.18,22.16
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,18.11,3.32
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,73.09,37.96
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,149.76,111.45
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,216.35,168.87
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,292.34,233.06
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,209.11,167.67
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,96.36,73.82
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,177.42,140.14
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,258.38,204.61
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,300.65,236.81
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,352.03,275.38
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,319.15,247.7
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,291.79,224.3
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,424.77,327.1
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,553.65,423.34
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,536.69,407.14
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,516.65,389.34
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,535.62,402.53
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,554.17,415.26
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,767.45,576.19
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,969.91,715.5
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,976.31,717.66
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,979.61,719.26
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,977.67,716.35
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,978.07,715.13
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,967.05,707.42
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,952.99,697.86
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,933.33,683.55
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,910.97,667.58
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,884.52,650.05
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,855.57,630.87
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,821.62,608.26
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,785.75,584.28
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,745.77,557.34
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,702.85,527.51
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,657.37,494.43
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,611.4,460.34
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,562.13,423.84
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,512.82,386.32
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,460.94,345.23
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,406.97,301.74
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,353.62,258.29
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,302.29,215.59
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,250.87,172.43
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,202.96,132.72
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,154.71,95.3
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,111.53,65.55
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,71.39,44.55
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,51.63,38.44
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,41.84,29.79
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,31.46,20.29
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,15.87,2.82
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,64.43,35.1
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,141.59,105.88
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,204.51,160.18
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,275.11,220.01
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,225.48,181.32
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,153.07,121.03
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,238.27,190.78
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,322.37,258.02
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,297.82,235.97
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,259.53,203.05
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,384.12,301.43
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,506.63,395.06
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,665.34,516.95
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,823.42,632.25
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,857.48,653.27
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,889.7,673.5
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,914.25,689.44
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,932.56,701.16
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,947.85,709.78
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,960.29,716.55
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,967.34,720.9
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,971.42,723.38
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,970.42,722.54
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,966.42,719.8
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,955.27,711.74
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,941.31,701.9
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,772.13,577.93
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,607.41,450.55
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,593.07,440.3
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,578.84,429.68
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,545.56,405.76
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,513.11,382.37
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,483.56,360.96
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,452.6,338.46
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,442.39,331.84
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,433.39,325.85
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,405.27,305.84
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,377.02,285.47
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,359.5,272.35
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,338.92,256.31
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,288.26,218.02
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,242.24,183.38
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,221.68,165.81
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,196.59,144.01
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,162.76,119.06
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,133.25,98.27
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,105.27,77.86
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,81.8,64.51
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,59.9,45.4
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,37.06,25.18
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,19.26,5.5
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,10.46,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,84.76,50.8
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,155.04,117.41
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,228.08,180.6
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,312.52,252.67
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,382.05,311.28
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,455.46,371.2
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,524.21,425.05
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,596.79,479.98
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,653.36,520.87
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,710.57,560.02
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,761.6,592.14
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,815.53,625.46
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,857.65,650.95
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,898.03,674.89
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,928.25,690.68
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,961.71,708.48
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,986.84,721.13
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,1009.05,731.8
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,1025.62,739.29
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,1039.01,744.81
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,1045.25,747.92
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,1048.07,749.05
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,1047.81,746.94
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,1044.1,742.82
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,1031.79,734.92
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,1016.17,725.13
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,996.37,712.79
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,973.45,698.54
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,945.35,680.57
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,914.45,660.83
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,878.67,638.28
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,840.44,613.99
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,798.18,586.16
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,754.01,556.89
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,706.07,523.72
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,656.86,488.25
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,604.77,449.17
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,552.1,408.79
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,496.56,365.59
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,437.63,318.92
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,380.81,272.68
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,325.48,226.64
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,269.03,179.7
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,215.6,135.55
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,159.07,91.55
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,110.38,57.91
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,64.45,34.65
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,41.2,29.61
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,34.97,24.08
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,28.28,17.82
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,13.77,2.79
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,18.29,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,98.56,62.61
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,175.18,134.34
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,243.04,193.47
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,322.46,260.76
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,388.0,315.59
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,458.29,372.37
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,519.47,419.62
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,583.06,467.11
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,637.92,507.67
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,693.33,546.84
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,738.9,576.82
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,786.8,608.0
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,828.19,634.07
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,867.95,658.67
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,899.77,678.01
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,929.24,695.69
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,953.27,710.51
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,968.84,719.7
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,982.93,726.91
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,993.91,732.13
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,1000.22,735.53
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,1003.34,736.99
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,999.41,732.76
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,992.31,726.61
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,980.68,718.52
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,966.08,708.6
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,946.55,694.39
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,920.93,676.23
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,892.48,657.37
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,861.74,636.97
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,823.44,611.37
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,784.33,585.12
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,743.48,556.75
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,701.52,526.76
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,649.93,488.8
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,602.16,453.04
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,356.69,271.44
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,153.54,114.62
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,241.06,182.56
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,315.38,238.2
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,277.19,209.4
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,245.25,185.41
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,156.51,117.79
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,72.52,53.1
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,61.37,44.45
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,50.23,35.59
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,69.25,49.46
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,81.99,64.44
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,60.07,45.4
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,37.18,25.29
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,19.34,6.8
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.88,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,54.35,32.68
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,108.69,80.93
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,163.63,127.53
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,222.39,176.7
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,169.92,134.74
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,104.69,80.32
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,104.52,79.86
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,104.82,79.67
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,129.0,98.73
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,153.15,117.52
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,162.93,124.63
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,172.86,131.83
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,207.83,158.83
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,243.01,185.68
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,207.14,157.19
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,171.79,129.25
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,147.09,109.85
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,122.54,90.55
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,294.01,222.08
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,464.09,347.02
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,287.87,215.95
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,113.7,82.85
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,114.65,83.49
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,115.6,84.0
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,160.19,118.27
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,204.51,151.96
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,343.97,256.46
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,479.0,354.48
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,381.5,283.18
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,286.43,213.01
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,455.7,341.0
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,612.61,454.66
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,531.72,395.61
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,457.22,341.27
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,448.63,335.94
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,441.06,330.99
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,366.03,275.3
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,292.4,220.34
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,319.94,241.69
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,342.71,258.01
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,301.97,227.11
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,262.95,197.4
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,237.71,175.87
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,202.75,145.99
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,173.16,125.9
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,150.67,112.4
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,116.99,87.52
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,88.14,69.58
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,63.07,47.94
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,37.53,25.63
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,19.31,7.26
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,13.09,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,80.12,52.89
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,143.78,110.93
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,217.5,174.62
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,294.3,240.35
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,359.18,295.04
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,429.4,352.42
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,492.3,401.73
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,562.33,454.91
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,617.73,495.67
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,673.95,536.01
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,724.81,570.07
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,775.62,602.6
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,816.91,628.01
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,856.8,651.93
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,720.51,547.45
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,554.6,417.57
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,766.05,577.67
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,970.26,716.51
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,876.13,645.54
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,765.83,560.42
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,894.25,653.87
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,1007.56,725.17
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,1008.73,720.42
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,1006.71,714.79
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,995.35,706.16
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,980.93,695.82
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,963.01,682.08
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,942.15,666.65
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,914.95,650.15
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,885.18,632.04
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,851.55,612.03
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,815.59,590.3
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,775.77,564.74
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,734.18,537.83
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,688.87,506.86
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,642.22,474.14
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,589.64,436.08
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,539.14,398.41
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,485.75,357.64
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,432.53,315.8
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,377.79,272.29
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,324.63,228.83
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,270.03,183.33
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,214.4,137.25
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,162.9,96.74
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,115.95,63.49
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,70.6,38.63
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,42.52,31.03
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,36.83,25.99
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,30.73,20.26
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,18.97,7.6
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,8.85,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,26.92,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,109.18,74.45
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,184.9,142.92
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,250.09,200.03
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,326.28,264.84
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,212.27,173.26
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,58.95,43.69
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,194.07,156.42
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,330.85,266.5
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,352.25,281.72
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,371.55,295.26
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,396.29,312.59
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,419.98,328.83
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,390.63,304.4
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,368.08,285.19
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,342.46,264.12
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,308.73,236.96
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,402.39,308.19
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,488.41,371.9
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,576.37,436.19
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,656.23,493.19
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,565.93,425.66
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,469.51,353.27
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,417.86,315.21
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,362.84,274.13
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,454.9,343.07
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,540.89,405.81
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,635.45,476.77
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,722.99,541.14
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,547.31,412.84
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,379.61,286.68
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,490.04,371.74
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,593.22,448.61
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,606.65,460.53
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,615.49,469.0
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,618.9,474.84
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,609.87,470.47
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,561.87,433.32
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,514.29,395.92
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,455.35,349.29
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,401.49,306.0
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,356.07,268.31
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,307.7,226.89
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,262.3,188.6
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,221.13,154.59
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,174.89,118.08
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,133.58,88.05
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,93.81,63.45
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,70.82,55.92
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,55.98,42.76
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,40.53,28.74
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,23.32,11.17
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.85,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,11.08,3.81
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,15.43,7.61
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,20.26,11.79
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,25.09,15.91
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,166.17,136.8
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,313.89,259.09
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,180.61,147.73
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,43.49,30.99
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,66.74,50.23
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,90.02,69.2
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,59.99,44.2
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,29.98,19.27
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,40.16,27.57
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,50.34,35.8
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,209.02,164.45
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,379.39,297.39
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,272.06,213.04
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,174.53,135.6
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,324.31,253.83
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,470.55,365.08
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,387.87,301.38
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,303.06,235.83
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,427.82,332.67
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,546.73,422.16
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,533.44,411.83
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,520.13,402.01
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,477.32,369.71
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,435.6,338.09
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,273.48,213.13
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,113.22,86.0
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,164.79,127.59
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,215.39,167.87
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,296.68,231.83
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,374.76,291.82
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,283.11,220.86
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,197.17,153.59
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,209.75,164.07
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,221.26,173.52
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,182.22,143.15
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,144.23,113.33
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,142.74,112.5
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,140.55,110.98
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,120.9,95.47
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,101.69,80.09
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,81.51,57.52
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,51.15,39.77
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,42.53,31.92
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.46,23.36
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.51,9.8
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,8.85,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
