Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,7.37,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,51.38,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,129.04,92.45
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,212.11,167.44
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,283.66,230.53
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,364.12,299.31
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,429.45,354.41
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,499.04,411.0
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,560.62,458.79
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,622.09,504.97
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,676.96,543.83
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,731.93,581.4
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,780.22,613.34
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,827.56,644.08
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,862.82,666.82
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,901.29,691.72
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,933.59,710.8
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,963.37,728.05
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,987.03,741.07
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,1007.74,752.15
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,1022.51,759.32
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,1034.0,764.45
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,1039.64,767.34
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,1041.92,768.21
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,1039.81,764.89
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1034.32,759.54
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1022.61,751.75
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,1007.67,742.0
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,988.2,727.95
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,965.71,712.05
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,937.6,693.86
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,906.78,673.86
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,871.73,650.94
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,834.36,626.33
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,793.71,599.02
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,751.19,570.23
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,704.1,537.1
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,655.8,501.4
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,604.63,462.71
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,552.95,422.59
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,499.11,379.75
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,441.68,333.06
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,385.77,286.72
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,331.29,240.36
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,276.19,192.65
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,223.77,147.39
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,167.82,101.82
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,119.31,65.83
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,73.03,38.97
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,40.42,29.91
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,35.52,25.49
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,30.29,20.47
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,19.71,9.4
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,10.81,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,7.37,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,50.36,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,127.22,91.42
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,209.05,164.45
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,279.2,226.18
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,357.81,293.46
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,422.97,347.55
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,492.44,402.89
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,553.27,449.48
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,616.15,495.93
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,668.57,533.28
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,723.91,571.07
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,772.3,602.08
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,819.8,631.86
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,860.43,657.06
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,899.26,680.71
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,926.43,696.43
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,956.6,714.19
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,980.79,728.96
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,1002.11,741.88
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,1017.48,749.46
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,1029.68,755.05
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,1036.16,758.16
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,1039.31,759.25
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,1038.56,756.81
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,1034.47,752.37
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,1023.26,744.93
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,1008.84,735.55
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,989.43,721.58
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,967.02,705.79
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,939.51,688.08
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,909.31,668.59
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,875.19,646.43
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,838.67,622.54
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,797.67,595.22
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,754.82,566.45
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,708.19,533.81
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,660.32,498.73
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,609.26,461.13
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,557.68,422.07
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,500.18,376.92
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,446.24,333.13
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,390.39,287.18
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,335.99,241.31
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,280.6,193.83
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,227.66,148.59
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,171.36,103.28
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,122.63,67.43
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,76.37,40.48
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,42.01,30.89
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,36.74,26.21
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,31.1,20.91
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,20.56,10.12
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,11.8,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,26.77,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,72.79,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,152.89,109.8
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,238.72,185.15
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,307.14,244.65
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,383.11,308.34
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,447.8,360.99
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,516.35,414.33
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,572.13,455.29
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,631.49,497.12
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,684.92,532.59
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,738.28,566.96
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,783.44,593.68
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,827.19,618.86
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,861.19,637.71
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,898.28,658.36
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,928.36,674.69
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,955.76,689.24
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,978.15,701.93
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,997.62,712.86
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,1011.25,718.81
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,1021.62,722.88
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,1027.14,725.5
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,1029.36,726.27
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,971.21,688.93
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,901.01,636.85
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,891.86,633.2
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,880.48,627.48
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,921.13,659.92
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,950.76,679.62
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,922.79,662.26
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,892.21,643.67
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,800.4,583.29
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,718.48,523.11
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,735.06,540.57
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,738.64,546.66
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,651.07,483.11
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,580.49,430.32
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,540.09,401.74
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,497.83,370.83
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,441.26,328.36
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,390.54,289.89
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,348.66,257.75
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,304.07,222.98
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,244.54,178.55
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,200.74,147.33
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,167.79,122.26
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,136.06,98.5
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,105.17,76.29
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,77.14,60.56
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,59.51,45.39
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,41.31,29.34
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,25.57,14.03
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,26.17,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,71.75,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,149.89,108.68
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,233.8,182.45
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,302.56,242.23
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,378.85,306.26
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,443.23,359.06
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,511.55,412.88
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,571.25,457.26
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,630.13,499.42
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,683.8,536.84
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,737.5,573.25
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,785.76,604.05
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,833.07,633.67
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,867.82,653.83
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,905.77,675.95
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,938.26,694.08
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,968.32,710.42
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,992.02,723.89
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,1012.75,735.48
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,1027.88,742.06
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,1039.78,746.68
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,1044.93,748.58
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,1046.69,748.54
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,1045.94,745.6
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,1041.79,740.68
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,1030.01,732.61
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,1014.97,722.67
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,995.32,709.96
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,972.59,695.42
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,944.22,677.89
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,913.1,658.58
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,878.58,635.75
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,841.66,611.32
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,800.09,585.27
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,756.61,557.63
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,709.48,526.58
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,661.27,492.41
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,610.4,456.56
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,558.94,418.93
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,504.71,377.23
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,450.93,334.49
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,391.14,286.32
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,336.54,240.76
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,281.24,193.73
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,228.8,149.16
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,175.97,106.46
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,123.79,67.53
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,77.38,39.93
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,40.06,29.08
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,35.14,24.74
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,29.87,19.82
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,20.31,10.27
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,12.78,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,20.69,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,57.75,3.24
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,128.96,93.85
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,203.43,159.2
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,267.47,215.25
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,341.45,278.04
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,405.06,330.96
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,472.76,385.47
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,532.52,432.23
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,594.49,479.41
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,647.01,517.46
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,699.91,553.87
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,746.87,585.43
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,790.15,613.9
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,829.82,640.41
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,867.87,665.57
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,898.48,684.31
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,926.62,701.28
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,949.39,713.81
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,969.49,724.48
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,983.06,731.13
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,993.56,735.81
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,999.32,738.93
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,1001.98,740.13
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,1000.47,737.19
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,1001.44,736.06
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,990.18,728.0
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,975.9,718.12
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,955.91,703.47
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,933.18,687.12
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,606.35,457.91
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,298.95,221.73
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,523.81,393.89
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,731.37,543.94
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,734.19,550.11
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,726.0,548.4
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,678.08,513.56
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,631.45,478.82
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,582.47,441.67
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,533.34,403.6
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,481.55,362.75
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,427.8,319.57
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,375.37,276.96
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,324.71,234.79
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,272.62,191.06
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,223.06,149.36
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,174.3,109.99
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,130.02,77.02
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,86.78,50.2
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,50.32,37.75
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,43.37,31.67
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,35.58,24.56
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,24.39,13.52
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,15.73,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.41,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,10.61,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,34.59,21.9
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,59.67,43.65
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,95.47,74.0
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,128.68,101.94
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,163.11,130.48
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,198.89,159.62
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,105.46,82.45
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,17.38,8.74
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,72.53,53.99
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,129.31,99.7
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,116.42,88.78
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,103.86,78.28
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,181.36,139.78
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,260.08,200.83
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,176.16,134.54
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,94.06,69.38
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,93.61,68.94
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,93.15,68.47
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,162.31,122.7
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,231.8,176.17
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,297.86,226.12
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,363.72,275.07
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,304.26,229.82
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,245.38,185.03
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,202.09,152.03
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,159.09,118.97
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,151.64,113.25
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,144.24,107.52
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,255.49,192.82
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,364.98,274.38
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,457.91,343.88
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,544.06,406.9
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,389.36,294.42
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,239.6,181.79
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,234.06,178.18
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,228.52,174.28
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,259.99,199.59
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,291.84,225.17
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,319.4,247.32
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,335.58,259.93
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,221.78,171.85
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,112.3,86.03
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,158.71,122.36
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,192.9,147.79
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,162.77,123.99
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,138.4,105.21
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,110.49,83.78
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,84.13,67.75
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,64.77,50.69
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,44.97,32.96
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,27.32,16.22
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.85,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,15.26,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,37.45,7.1
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,104.48,75.42
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,170.49,132.46
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,228.47,182.65
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,298.21,241.42
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,299.4,243.12
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,301.41,244.15
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,377.26,305.67
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,468.75,378.03
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,451.31,360.67
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,425.12,336.35
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,586.71,463.76
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,748.36,586.75
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,720.53,559.71
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,678.29,522.86
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,698.26,534.53
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,715.95,544.22
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,801.55,605.56
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,881.69,661.4
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,933.5,697.92
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,983.51,729.4
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,986.05,729.26
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,989.85,730.3
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,999.55,733.87
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,1001.16,732.04
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,990.45,724.04
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,976.79,714.27
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,958.84,700.33
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,938.06,684.68
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,911.97,667.02
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,883.4,647.77
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,850.91,626.23
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,816.1,603.07
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,776.77,576.83
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,735.78,549.27
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,690.62,517.13
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,642.01,481.66
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,592.6,444.64
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,542.94,406.61
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,490.63,365.82
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,438.99,324.54
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,385.19,281.22
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,329.71,235.7
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,276.91,191.32
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,226.84,149.23
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,176.61,109.11
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,130.69,75.04
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,86.66,47.82
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,48.82,36.15
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,41.46,29.73
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,34.65,23.5
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,23.47,12.9
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.69,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,13.66,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,33.27,7.87
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,99.1,70.98
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,162.58,124.64
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,227.63,179.3
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,308.68,245.87
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,241.14,191.98
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,144.08,111.77
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,232.85,183.27
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,329.27,258.5
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,499.88,392.41
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,677.33,525.43
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,727.94,558.4
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,778.78,591.04
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,817.83,614.93
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,855.43,637.58
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,884.6,654.59
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,915.47,672.69
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,938.69,686.98
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,959.33,699.67
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,973.74,706.96
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,985.28,712.49
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,990.94,715.75
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,993.56,717.21
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,989.75,713.53
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,982.91,708.03
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,971.6,700.87
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,957.48,691.99
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,937.06,679.05
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,914.27,664.6
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,888.06,647.65
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,859.64,629.22
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,825.08,606.81
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,789.14,583.34
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,750.71,557.56
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,711.02,529.67
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,664.13,496.07
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,618.93,463.04
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,571.83,428.92
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,524.93,394.08
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,457.97,342.54
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,401.06,298.69
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,369.0,272.72
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,328.89,238.8
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,279.65,198.63
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,234.24,161.81
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,188.52,126.1
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,147.4,95.89
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,107.45,70.26
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,78.23,61.11
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,62.19,47.3
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,47.36,34.17
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,31.18,19.13
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,17.68,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,46.28,15.61
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,116.21,84.64
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,183.16,141.91
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,245.52,195.17
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,314.41,252.7
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,375.8,302.91
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,441.53,355.13
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,498.49,399.1
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,557.24,443.39
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,613.41,484.18
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,667.19,522.34
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,710.87,551.07
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,753.33,578.33
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,793.09,605.2
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,831.62,630.54
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,858.97,646.63
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,883.63,660.84
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,908.02,674.1
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,930.16,685.99
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,941.52,690.94
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,950.01,694.12
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,957.41,697.82
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,962.15,699.86
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,912.61,660.65
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,861.02,620.18
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,823.2,593.68
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,787.54,568.39
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,614.22,446.67
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,447.85,325.98
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,480.34,350.1
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,511.21,372.11
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,599.98,438.3
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,680.94,496.88
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,642.41,469.13
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,605.0,442.69
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,570.81,419.06
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,536.37,394.91
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,467.98,345.56
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,410.22,303.51
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,351.66,260.98
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,302.18,224.83
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,296.19,220.46
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,287.83,213.02
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,269.48,194.82
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,237.11,163.8
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,191.03,128.38
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,149.56,98.16
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,109.41,71.82
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,79.06,61.79
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,61.83,47.01
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,46.63,33.6
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,28.9,17.47
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,11.14,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,19.47,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,51.53,20.3
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,114.59,83.14
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,188.77,145.53
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,247.13,195.1
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,313.27,249.99
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,351.63,280.72
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,387.58,308.19
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,368.78,291.31
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,339.6,265.79
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,192.67,150.65
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,41.56,28.02
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,109.01,81.81
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,178.6,135.55
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,186.26,140.63
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,193.99,145.88
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,112.51,82.75
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,32.91,20.36
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,99.92,72.76
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,167.79,124.5
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,422.92,314.14
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,669.02,481.63
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,685.09,489.82
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,700.21,499.41
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,513.31,371.79
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,320.89,234.53
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,587.65,429.57
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,836.76,596.6
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,806.4,574.61
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,776.77,555.65
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,456.73,336.92
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,147.74,107.63
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,219.11,162.07
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,289.24,213.87
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,506.67,379.8
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,701.84,518.86
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,656.52,485.05
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,612.48,453.54
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,566.6,421.14
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,521.2,388.28
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,473.02,352.09
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,425.34,315.34
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,377.0,277.64
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,330.22,240.38
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,281.82,201.21
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,236.63,164.61
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,191.06,129.11
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,149.98,98.78
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,110.58,72.85
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,81.26,58.66
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,63.28,48.42
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,48.12,35.04
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,32.05,20.23
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
