Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,32.31,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,91.94,58.07
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,151.29,112.81
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,219.84,170.9
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,280.6,222.39
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,347.61,277.6
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,410.39,328.38
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,474.35,378.72
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,303.42,243.07
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,89.24,66.67
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,100.63,75.72
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,112.0,84.49
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,121.87,91.81
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,131.73,99.07
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,141.47,106.42
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,151.25,113.79
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,339.54,259.06
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,536.52,402.75
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,554.64,414.18
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,572.18,426.0
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,584.92,433.72
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,597.0,441.0
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,604.7,445.4
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,611.47,449.22
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,420.48,311.94
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,235.79,174.63
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,279.79,207.67
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,323.4,239.69
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,335.52,248.52
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,347.4,257.27
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,322.76,239.28
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,298.35,221.47
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,339.36,252.02
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,379.58,281.6
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,288.21,214.47
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,195.36,145.12
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,284.68,213.06
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,370.83,277.03
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,438.29,329.54
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,493.08,370.62
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,434.99,326.48
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,380.21,285.2
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,369.75,276.1
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,342.32,250.89
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,293.04,209.87
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,246.84,171.25
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,200.58,133.77
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,158.58,101.21
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,116.78,72.19
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,80.97,52.18
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,56.66,42.81
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,47.37,34.56
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,35.96,24.17
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,20.93,7.88
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,22.24,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,56.6,34.36
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,113.22,83.83
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,170.18,132.11
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,228.07,180.88
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,302.26,241.89
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,288.99,231.33
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,265.35,211.17
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,327.71,260.46
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,402.33,317.85
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,378.51,296.32
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,348.2,269.84
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,448.03,346.02
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,553.03,423.52
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,559.43,426.13
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,572.71,433.98
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,672.27,507.01
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,775.07,579.96
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,626.23,468.53
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,462.21,344.0
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,464.67,345.0
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,466.84,345.29
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,524.63,387.06
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,581.74,427.59
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,691.01,506.31
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,796.11,579.75
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,754.49,549.06
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,710.94,517.71
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,735.49,536.33
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,755.77,551.61
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,714.91,522.38
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,675.08,494.02
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,585.6,429.9
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,501.82,369.0
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,467.86,345.08
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,434.78,321.49
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,501.19,372.83
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,554.99,413.38
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,539.16,403.7
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,517.93,389.36
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,404.97,304.3
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,317.03,238.17
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,286.78,216.19
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,257.04,194.13
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,227.8,171.93
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,199.65,150.48
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,171.43,129.13
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,144.21,108.44
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,117.94,88.48
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,93.37,69.74
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,74.65,58.06
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,53.77,39.97
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,34.16,22.67
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,13.51,3.35
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.88,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.83,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,19.31,8.39
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,44.04,29.72
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,69.04,50.8
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,104.21,79.94
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,137.1,106.89
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,150.75,117.77
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,157.51,122.75
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,276.39,218.5
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,399.05,314.07
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,254.93,200.07
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,103.98,77.67
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,113.36,84.79
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,122.74,91.69
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,217.01,164.95
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,321.61,243.99
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,266.01,200.81
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,219.56,164.76
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,276.85,207.87
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,334.25,250.2
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,318.78,237.76
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,303.41,225.65
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,250.5,186.17
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,198.07,146.77
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,244.49,181.61
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,290.68,215.72
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,424.0,313.74
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,551.6,404.42
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,438.18,322.18
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,326.31,240.34
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,427.94,315.22
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,525.35,384.8
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,481.63,353.33
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,439.19,323.09
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,429.49,316.63
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,419.44,309.81
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,401.44,297.2
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,383.35,284.48
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,315.57,235.02
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,254.04,189.59
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,237.62,177.81
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,221.31,165.94
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,170.77,127.82
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,120.81,89.66
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,139.21,104.3
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,156.01,117.59
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,136.14,102.74
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,116.82,88.18
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,97.6,73.26
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,78.57,58.18
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,60.31,45.73
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,42.19,30.08
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,27.52,17.18
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.54,2.94
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.74,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.6,3.03
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.95,6.67
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,19.29,10.25
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,97.57,74.45
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,182.09,142.25
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,174.78,135.39
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,172.92,132.84
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,126.61,95.82
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,82.24,60.25
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,76.93,55.85
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,71.61,51.47
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,76.96,55.54
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,82.32,59.6
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,86.7,62.77
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,91.14,65.97
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,438.05,336.97
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,785.48,587.44
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,789.85,586.5
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,799.18,590.81
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,864.02,637.55
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,922.15,678.76
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,927.99,681.36
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,931.99,683.1
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,869.53,638.01
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,804.77,591.48
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,468.55,352.65
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,138.56,101.29
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,505.06,388.12
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,847.16,635.44
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,817.29,612.86
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,785.44,590.6
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,639.83,480.0
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,516.45,383.75
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,341.64,255.76
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,170.52,126.29
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,303.4,229.08
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,427.44,321.96
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,303.88,229.14
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,195.87,147.26
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,228.83,173.12
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,259.49,196.43
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,258.9,192.09
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,244.99,174.72
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,210.34,148.3
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,177.56,124.81
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,139.17,97.19
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,105.36,75.03
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,81.01,63.47
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,63.2,47.97
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,42.42,29.65
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,21.99,9.83
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.42,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.67,0.72
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,18.33,9.12
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,27.99,17.33
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,39.59,27.09
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,51.2,36.74
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,31.86,20.74
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.54,4.72
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,36.22,24.11
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,59.93,43.22
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,44.46,30.51
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,28.99,17.88
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,31.9,20.11
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,34.81,22.32
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,151.54,114.72
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,272.02,207.05
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,287.83,217.99
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,303.63,229.0
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,362.89,272.9
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,414.41,310.4
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,424.86,316.93
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,435.16,323.43
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,406.32,301.57
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,371.94,275.79
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,376.58,278.44
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,375.39,276.78
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,287.82,212.56
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,199.98,147.3
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,215.56,159.03
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,230.97,170.41
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,217.42,160.19
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,203.96,150.11
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,263.68,194.29
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,322.38,236.65
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,430.72,315.42
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,534.35,387.25
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,542.41,392.61
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,541.17,391.79
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,552.8,402.42
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,546.61,398.92
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,498.73,363.11
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,450.7,326.7
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,371.94,270.01
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,315.34,230.25
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,291.45,208.26
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,253.19,172.3
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,205.67,134.53
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,162.25,101.17
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,119.5,71.33
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,81.15,49.34
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,52.86,39.6
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,45.49,33.06
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,33.95,22.71
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,23.34,11.15
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,27.58,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,75.62,48.92
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,134.73,100.64
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,202.37,157.71
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,271.38,215.4
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,341.52,272.96
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,401.68,321.23
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,465.98,371.35
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,341.85,271.66
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,182.11,140.43
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,332.65,260.12
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,486.58,377.13
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,522.32,401.09
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,557.2,424.47
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,605.65,458.79
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,654.63,492.94
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,478.36,361.06
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,289.69,216.35
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,636.66,482.33
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,961.85,706.67
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,763.09,562.73
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,532.75,389.67
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,695.82,509.41
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,848.81,616.16
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,801.74,579.47
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,757.83,546.05
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,773.08,557.36
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,786.55,567.09
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,862.19,626.14
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,927.56,671.93
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,901.69,654.7
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,873.58,636.62
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,841.26,615.68
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,807.1,593.43
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,769.18,568.48
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,729.86,542.4
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,685.75,511.13
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,641.64,479.22
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,595.78,446.4
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,547.07,410.75
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,497.79,372.94
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,449.34,334.9
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,381.53,283.02
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,331.44,245.27
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,296.89,214.86
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,254.33,176.12
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,207.54,138.23
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,165.19,105.19
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,122.71,74.96
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,85.12,52.83
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,55.9,42.2
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,47.83,35.04
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,35.53,23.97
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,24.13,11.92
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,24.59,12.68
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,55.82,39.33
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,85.54,64.44
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,119.97,93.33
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,156.02,123.23
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,134.86,105.72
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,107.73,82.86
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,274.26,219.19
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,452.38,357.8
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,500.79,392.04
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,549.59,426.41
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,469.89,362.19
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,379.24,289.2
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,457.98,347.99
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,529.38,399.66
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,521.06,390.65
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,502.18,374.65
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,631.21,469.11
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,762.18,560.91
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,679.69,498.94
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,602.24,440.86
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,487.47,359.1
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,374.94,276.96
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,424.19,312.27
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,466.93,341.83
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,620.92,453.28
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,767.89,554.9
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,688.65,498.24
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,613.6,445.01
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,622.36,452.18
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,629.59,457.78
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,686.68,500.88
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,734.47,536.38
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,736.31,541.96
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,727.31,539.42
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,577.86,428.97
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,458.25,337.82
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,504.12,375.1
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,531.18,396.12
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,494.26,368.75
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,449.51,334.47
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,398.93,294.94
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,349.93,255.53
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,300.3,214.7
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,254.09,176.27
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,206.59,137.6
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,163.14,103.41
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,121.82,74.19
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,85.75,53.31
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,55.82,42.31
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,47.75,35.16
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,35.88,24.42
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,24.92,12.84
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,14.74,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.71,0.81
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.64,2.44
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,13.51,5.65
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,50.24,35.97
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,87.22,65.68
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,79.32,58.98
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,71.58,52.56
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,276.15,213.57
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,481.72,360.84
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,630.84,469.28
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,790.95,582.07
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,767.9,562.97
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,730.4,535.64
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,827.19,607.36
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,922.59,674.75
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,943.65,687.83
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,962.62,700.23
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,969.34,704.24
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,969.39,704.16
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,978.65,709.28
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,979.7,709.07
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,970.8,701.84
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,959.16,693.02
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,943.02,682.3
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,924.29,670.02
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,900.3,653.96
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,873.94,636.42
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,843.86,616.47
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,811.58,595.06
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,774.72,570.55
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,736.26,544.88
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,692.69,514.39
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,649.14,482.52
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,602.72,448.95
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,555.94,414.35
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,506.51,377.24
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,457.21,339.15
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,406.3,298.97
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,356.75,258.72
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,302.68,214.36
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,254.1,173.68
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,204.89,133.29
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,159.43,97.22
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,116.24,66.77
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,79.84,46.42
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,49.21,36.6
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,42.92,31.08
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,32.98,22.1
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.48,11.33
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,7.37,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,14.47,5.25
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,28.97,17.93
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,43.64,30.45
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,61.41,45.33
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,79.05,59.82
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,121.72,94.77
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,171.64,134.93
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,168.57,131.51
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,171.09,132.55
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,182.91,141.38
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,194.77,150.15
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,191.08,146.45
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,187.48,142.9
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,188.65,143.47
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,189.92,144.13
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,257.69,195.5
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,325.91,245.84
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,549.1,412.63
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,767.44,565.23
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,555.79,412.38
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,336.37,249.11
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,218.43,162.27
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,102.05,73.68
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,103.02,74.51
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,103.98,75.22
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,127.3,93.2
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,150.51,110.99
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,127.57,93.39
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,104.76,75.85
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,84.86,60.54
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,64.99,45.18
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,53.83,36.54
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,42.65,27.85
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,52.83,35.93
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,62.99,44.04
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,47.95,32.28
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,32.91,20.47
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,33.87,21.34
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,34.83,22.21
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,32.88,20.78
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,30.94,19.33
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,44.96,30.71
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,58.99,42.13
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,73.99,54.38
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,88.75,66.47
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,77.84,58.02
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,66.7,49.27
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,55.08,39.88
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,43.46,30.36
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,33.79,23.7
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,24.12,15.19
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,15.43,7.43
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,30.14,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,81.09,53.61
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,137.63,103.08
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,208.88,162.56
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,270.4,213.36
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,338.76,268.02
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,397.38,313.64
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,459.85,360.41
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,519.64,402.91
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,578.63,443.26
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,629.67,478.02
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,681.24,512.32
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,725.39,540.22
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,768.93,567.08
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,807.45,591.08
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,844.68,614.12
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,790.45,574.39
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,720.21,522.08
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,742.79,537.69
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,764.86,551.84
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,873.4,626.57
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,971.14,687.14
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,977.36,689.02
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,980.74,690.52
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,837.2,594.98
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,682.04,485.3
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,776.69,552.5
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,864.82,611.03
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,826.85,584.42
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,789.61,559.68
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,769.64,549.93
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,746.81,537.89
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,733.49,528.8
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,720.04,519.49
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,684.19,496.87
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,647.95,473.66
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,570.73,419.77
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,502.61,371.29
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,476.54,353.8
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,449.45,334.92
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,452.06,338.58
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,444.4,332.4
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,394.31,293.15
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,345.71,254.53
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,280.94,205.74
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,235.16,172.98
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,203.18,148.04
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,167.91,120.7
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,134.44,95.69
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,103.42,73.89
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,75.65,59.17
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,58.73,44.51
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,42.02,29.72
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,25.97,14.36
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
