Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.3,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.6,2.39
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,20.74,11.27
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,30.89,19.96
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,43.95,30.99
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,57.02,41.89
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,113.6,88.64
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,178.81,141.42
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,234.78,186.23
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,293.09,232.13
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,349.66,275.51
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,399.46,313.07
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,250.2,195.83
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,106.82,80.26
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,267.56,207.29
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,429.8,329.35
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,420.09,319.61
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,409.63,310.15
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,368.91,279.21
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,321.23,243.05
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,322.84,243.63
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,324.4,244.06
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,485.83,363.75
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,646.1,476.6
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,613.42,451.17
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,576.27,423.85
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,647.22,474.41
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,711.45,518.36
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,482.81,356.76
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,257.12,190.77
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,535.77,399.38
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,796.79,576.7
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,690.58,500.14
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,592.59,431.05
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,657.06,481.27
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,708.14,519.75
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,688.51,510.09
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,661.03,494.53
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,614.34,460.8
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,567.09,425.93
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,480.31,360.31
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,421.89,315.59
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,398.46,296.48
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,361.95,264.18
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,310.56,221.14
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,261.05,179.07
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,207.8,134.86
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,160.85,96.84
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,115.1,63.08
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,74.09,38.53
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,38.2,27.41
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,34.87,24.39
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,28.07,18.15
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,20.75,10.56
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.55,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,25.66,14.03
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,50.42,35.71
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,78.87,60.05
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,107.1,83.88
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,135.88,107.72
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,134.56,106.36
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,137.12,107.87
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,261.0,208.81
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,380.9,302.43
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,549.8,434.57
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,720.47,558.07
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,764.2,585.55
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,806.88,613.07
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,843.3,636.84
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,877.88,659.31
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,827.07,622.73
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,740.92,554.81
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,793.77,592.15
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,838.91,623.0
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,833.68,616.35
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,825.92,608.47
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,789.19,580.67
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,755.97,555.23
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,808.67,592.38
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,862.28,628.8
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,924.24,677.88
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,974.35,710.25
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,840.63,618.14
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,709.03,518.25
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,698.55,512.19
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,686.96,504.56
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,760.66,564.93
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,818.61,607.86
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,781.43,582.44
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,742.54,556.46
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,642.22,482.3
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,565.08,422.17
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,570.81,430.61
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,563.62,427.23
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,510.81,386.46
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,461.51,347.45
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,350.42,262.93
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,279.26,210.87
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,260.9,195.95
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,238.27,176.71
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,202.88,148.91
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,168.28,121.81
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,135.16,96.62
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,103.81,74.13
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,75.05,58.93
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,58.12,44.21
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,42.12,30.0
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,25.67,14.52
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,57.34,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,128.43,87.76
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,189.76,144.29
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,261.27,205.93
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,196.53,157.21
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,102.63,79.65
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,117.0,91.28
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,131.38,102.5
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,149.35,116.48
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,167.53,130.4
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,259.95,203.72
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,349.57,272.73
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,346.44,268.13
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,341.74,262.61
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,427.69,328.12
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,524.89,400.09
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,619.94,469.38
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,708.72,532.66
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,768.78,575.65
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,837.07,623.7
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,838.62,621.76
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,837.85,618.68
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,852.81,628.5
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,865.87,636.98
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,839.21,617.85
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,815.5,600.82
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,801.85,590.99
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,787.09,580.37
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,788.78,582.93
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,788.58,584.1
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,742.2,550.22
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,697.41,517.45
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,656.14,488.23
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,618.49,461.26
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,563.42,422.05
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,511.08,384.38
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,368.74,279.15
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,231.07,174.63
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,328.83,250.55
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,415.76,316.0
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,383.83,291.95
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,352.1,268.12
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,352.46,268.12
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,340.03,256.33
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,297.76,221.24
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,254.59,184.89
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,211.09,149.02
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,169.04,114.87
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,128.95,84.23
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,91.63,58.98
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.25,44.81
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.34,35.21
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,35.54,24.6
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,23.1,12.69
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,52.88,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,118.76,80.97
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,180.42,136.97
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,255.02,200.88
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,319.14,255.84
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,389.55,314.37
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,449.8,363.19
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,513.37,413.03
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,570.59,455.75
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,629.51,498.39
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,678.38,532.76
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,729.7,568.41
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,776.24,598.93
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,822.02,628.46
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,860.17,653.24
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,891.24,672.98
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,923.21,692.28
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,952.99,709.95
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,778.74,585.32
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,567.0,422.58
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,673.02,501.08
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,787.07,581.57
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,917.83,680.0
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,1033.15,756.99
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,929.21,684.36
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,810.78,593.63
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,691.08,507.51
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,574.71,421.7
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,783.79,582.89
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,967.19,710.38
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,942.35,692.53
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,914.89,674.27
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,882.79,653.22
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,848.45,630.57
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,810.77,604.96
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,771.23,577.99
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,727.08,548.14
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,681.89,515.86
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,634.38,481.22
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,586.23,445.31
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,536.06,406.15
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,482.09,363.29
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,428.7,320.23
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,376.36,276.89
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,323.73,232.02
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,272.95,188.21
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,221.65,144.91
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,170.36,102.99
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,123.01,67.73
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,80.46,41.73
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,41.46,30.28
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,36.39,25.82
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,29.65,19.63
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,22.41,12.25
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,62.03,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,138.99,95.36
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,204.14,155.35
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,280.13,220.85
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,343.54,275.58
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,412.77,333.33
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,473.02,381.8
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,534.19,429.23
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,590.77,470.65
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,648.49,510.6
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,699.18,544.76
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,749.67,578.14
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,794.19,606.75
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,832.58,630.72
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,870.39,653.54
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,906.33,674.8
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,936.41,691.91
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,964.07,707.33
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,986.19,720.12
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,1005.49,731.12
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,1019.9,739.39
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,1031.22,745.78
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,1036.83,748.24
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,1039.25,748.8
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,1037.44,745.32
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,1032.42,739.95
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,1021.31,732.32
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,1007.19,722.92
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,988.77,711.27
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,967.59,697.92
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,941.85,681.29
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,913.53,663.03
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,880.62,642.07
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,845.53,619.57
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,807.56,594.73
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,767.78,568.51
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,723.63,539.1
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,678.56,507.47
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,631.0,472.78
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,582.86,436.86
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,532.34,398.35
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,478.33,356.36
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,426.0,314.92
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,374.73,273.14
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,322.09,229.11
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,271.5,186.2
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,220.48,143.71
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,169.48,102.42
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,123.29,68.26
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,82.0,43.07
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,43.48,31.88
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,37.18,26.39
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,30.48,20.26
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,23.29,12.98
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,11.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,51.92,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,116.14,78.79
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,177.64,133.6
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,251.22,195.36
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,313.85,247.74
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,382.36,303.16
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,442.41,349.73
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,505.73,396.88
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,561.39,436.04
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,618.57,474.77
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,669.06,508.5
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,717.11,539.35
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,761.04,567.37
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,804.01,594.41
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,842.58,618.0
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,879.54,640.32
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,742.88,543.75
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,571.78,416.66
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,779.75,569.17
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,974.25,695.39
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,988.74,701.45
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,1000.36,707.78
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,1007.02,711.79
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,1010.66,714.1
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,1011.31,713.27
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,1008.93,710.69
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,777.92,558.84
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,537.01,385.1
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,756.03,548.65
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,949.09,676.85
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,924.26,659.4
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,896.99,642.55
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,866.02,622.47
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,832.87,600.91
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,795.34,578.31
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,756.12,554.31
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,714.14,527.35
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,670.89,497.47
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,624.1,463.72
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,573.81,426.82
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,523.79,389.29
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,474.1,350.97
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,422.6,310.71
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,372.25,270.2
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,320.76,227.55
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,268.05,183.55
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,218.33,142.54
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,172.0,105.25
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,126.85,72.1
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,87.23,47.96
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,50.05,37.18
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,42.54,30.72
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,34.25,23.24
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.5,14.67
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,48.28,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,107.31,72.02
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,166.77,124.23
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,235.98,181.99
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,298.26,233.6
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,370.34,291.42
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,429.77,338.04
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,492.53,385.82
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,548.61,427.64
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,606.51,469.77
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,656.61,504.08
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,706.91,536.97
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,750.84,565.22
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,791.18,590.7
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,829.06,614.76
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,865.38,637.62
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,894.91,654.58
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,922.21,670.04
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,945.51,683.78
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,966.28,695.94
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,980.45,703.93
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,991.77,710.25
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,925.23,665.51
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,848.46,608.28
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,846.52,607.66
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,842.74,605.26
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,729.05,524.44
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,619.02,444.68
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,610.83,440.58
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,602.04,435.44
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,711.78,514.75
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,811.88,584.51
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,768.19,555.11
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,724.58,526.47
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,684.91,499.87
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,645.41,473.01
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,580.69,426.65
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,523.16,384.98
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,550.35,409.92
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,559.96,419.9
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,511.33,382.83
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,463.43,345.74
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,398.49,296.11
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,346.04,256.25
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,305.28,222.87
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,262.09,186.66
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,218.38,151.67
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,177.99,119.99
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,137.62,89.74
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,100.8,65.1
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,66.98,51.65
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,57.11,43.07
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,43.26,30.81
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,28.9,17.46
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,46.6,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,103.33,69.43
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,161.73,120.96
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,229.33,177.55
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,290.4,227.9
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,358.14,281.74
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,419.7,329.91
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,481.96,377.3
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,538.04,418.09
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,596.09,459.11
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,645.73,494.24
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,695.67,527.88
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,740.22,556.62
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,781.34,582.67
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,819.27,607.13
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,855.7,630.48
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,887.42,649.34
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,917.17,666.83
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,808.77,590.93
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,671.53,489.07
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,715.67,519.37
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,751.21,542.51
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,878.99,636.74
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,992.02,711.69
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,991.77,710.94
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,988.59,709.37
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,979.03,703.45
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,966.74,695.89
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,949.95,684.11
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,930.65,670.82
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,907.05,655.8
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,881.09,639.25
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,772.73,564.05
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,677.45,491.83
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,718.7,528.06
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,743.19,549.71
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,555.48,412.76
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,405.49,298.28
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,434.55,322.11
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,459.65,341.69
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,419.96,312.65
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,381.43,284.36
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,380.83,283.45
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,364.38,267.23
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,315.41,226.89
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,269.25,188.54
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,222.13,150.16
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,179.19,116.01
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,136.38,84.33
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,98.5,60.12
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,63.01,48.19
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,51.08,37.97
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,39.39,27.58
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,27.06,16.06
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,51.99,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,116.57,78.36
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,176.62,132.09
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,248.83,193.07
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,310.28,244.73
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,377.54,299.56
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,435.4,345.31
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,496.41,391.96
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,448.52,352.03
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,368.15,286.56
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,433.82,335.48
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,493.46,378.25
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,638.78,487.37
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,792.47,593.22
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,829.57,615.47
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,865.04,637.4
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,895.25,654.41
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,917.76,666.29
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,848.94,617.78
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,750.05,543.21
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,780.34,563.38
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,809.96,581.89
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,823.7,591.71
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,830.4,597.23
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,918.46,658.68
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,994.97,705.37
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,985.41,698.44
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,972.99,690.63
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,955.96,680.44
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,936.35,668.66
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,912.32,653.65
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,885.85,637.08
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,778.49,564.52
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,684.19,493.97
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,722.79,528.28
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,747.71,549.38
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,634.0,467.05
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,545.01,399.51
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,513.08,377.56
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,480.48,354.46
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,445.58,329.41
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,410.0,303.32
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,397.35,293.21
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,368.65,267.85
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,314.93,223.83
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,267.05,183.89
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,218.66,144.14
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,173.77,108.12
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,130.42,76.41
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,93.26,53.64
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,57.54,37.87
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,46.29,33.62
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,36.92,25.3
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,27.03,15.95
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,40.46,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,90.5,60.02
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,153.21,114.2
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,218.77,169.12
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,155.34,121.18
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,70.47,52.04
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,77.04,57.38
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,83.73,62.62
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,175.28,136.1
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,267.75,208.0
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,474.18,371.22
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,682.79,527.42
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,726.41,554.65
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,769.38,582.01
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,689.08,519.66
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,578.81,433.54
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,605.1,450.92
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,630.54,466.84
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,591.64,436.7
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,541.95,399.2
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,620.64,454.85
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,691.24,503.23
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,841.81,614.25
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,977.58,706.92
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,975.03,703.8
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,969.65,700.04
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,960.08,693.36
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,947.92,685.14
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,931.0,672.87
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,911.88,659.29
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,887.79,643.55
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,861.68,626.54
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,831.56,607.11
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,799.82,586.54
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,763.97,562.85
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,725.66,536.4
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,676.46,499.88
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,633.54,467.53
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,594.39,441.6
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,551.13,411.68
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,504.67,376.71
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,459.07,341.65
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,411.53,304.4
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,366.2,268.15
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,318.42,229.68
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,273.13,192.84
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,227.86,156.78
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,186.38,124.46
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,144.78,94.1
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,108.14,70.22
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,78.11,55.38
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,62.2,47.2
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,46.63,33.46
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,30.45,18.73
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,15.65,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
