Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,36.83,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,81.98,53.86
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,137.04,101.68
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,206.26,159.45
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,174.65,136.5
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,138.09,107.03
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,237.83,188.34
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,350.11,277.56
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,403.51,317.88
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,458.95,358.96
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,421.28,326.9
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,355.72,273.65
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,427.79,327.31
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,493.46,374.69
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,583.46,440.44
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,668.08,500.9
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,693.48,515.7
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,717.29,529.58
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,781.79,574.13
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,839.99,613.57
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,798.69,580.77
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,761.1,550.95
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,829.6,599.0
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,901.76,647.78
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,888.64,636.72
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,873.72,625.21
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,860.72,616.19
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,846.24,606.24
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,755.87,543.13
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,669.15,481.73
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,704.7,509.09
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,735.8,532.4
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,744.03,539.43
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,749.52,544.59
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,720.66,525.39
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,690.13,505.01
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,654.33,480.89
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,617.04,455.3
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,541.72,400.46
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,478.3,353.76
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,472.55,350.84
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,455.67,337.9
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,408.67,301.85
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,362.04,265.33
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,315.17,227.62
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,270.76,191.5
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,225.98,155.53
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,183.95,122.32
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,142.75,91.86
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,106.18,67.83
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,71.99,49.88
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,60.75,45.8
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,46.27,33.11
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,31.23,19.42
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,40.95,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,91.78,60.53
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,156.46,116.51
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,224.53,173.87
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,288.52,227.52
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,363.65,288.82
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,423.14,336.19
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,486.09,384.76
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,437.47,343.87
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,357.44,278.03
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,419.28,325.22
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,492.9,379.61
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,539.51,412.02
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,586.59,444.26
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,727.81,550.05
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,865.97,644.44
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,890.86,657.58
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,919.11,673.67
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,941.17,685.25
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,960.66,695.14
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,975.53,702.35
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,987.52,707.79
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,994.03,710.9
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,997.56,712.24
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,995.57,710.54
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,990.58,707.06
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,881.13,633.33
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,764.86,546.88
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,854.4,615.82
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,930.24,666.46
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,906.73,650.88
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,880.82,634.47
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,849.68,614.59
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,816.59,593.36
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,780.35,569.9
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,742.49,545.19
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,650.8,478.56
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,579.59,424.23
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,553.49,407.7
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,525.59,388.87
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,476.78,352.71
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,431.25,318.63
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,386.34,285.19
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,340.64,250.79
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,290.12,212.48
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,245.02,178.45
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,208.87,150.44
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,173.83,123.33
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,139.74,97.63
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,112.14,78.22
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,82.81,59.53
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,63.45,47.86
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,47.25,33.79
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,30.6,18.87
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,36.79,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,81.9,53.73
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,138.58,102.89
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,210.32,162.83
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,270.1,212.85
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,336.2,266.85
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,394.71,314.09
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,457.23,363.26
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,395.09,311.93
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,315.65,245.87
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,282.98,219.17
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,255.11,195.72
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,241.31,183.98
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,235.17,178.13
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,274.42,207.08
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,322.53,241.93
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,398.73,297.27
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,475.65,351.45
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,476.94,350.92
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,477.68,350.39
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,463.94,339.07
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,449.97,327.73
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,441.8,321.75
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,433.54,315.7
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,605.14,438.74
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,771.93,552.2
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,710.49,508.71
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,653.38,468.86
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,804.49,584.11
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,934.32,674.44
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,830.33,603.15
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,732.43,529.67
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,783.54,572.6
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,821.6,600.91
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,785.07,577.73
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,746.89,553.59
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,705.38,525.91
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,662.76,495.6
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,615.14,460.74
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,569.18,426.27
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,480.58,358.43
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,417.86,310.09
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,402.4,298.01
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,372.03,271.5
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,318.28,227.14
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,270.03,186.61
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,221.51,146.5
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,176.41,110.04
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,132.38,77.1
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,93.52,52.3
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,57.47,36.03
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,45.35,32.71
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,36.78,25.11
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,27.73,16.63
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,29.13,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,64.66,41.5
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,124.77,92.29
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,186.43,143.52
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,246.49,193.35
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,321.21,253.78
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,378.85,300.11
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,440.5,348.49
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,499.25,393.14
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,565.32,442.07
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,616.75,479.62
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,668.85,517.05
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,718.62,550.97
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,769.09,584.25
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,807.4,608.0
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,841.06,628.3
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,876.24,650.09
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,910.05,670.79
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,933.34,685.06
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,954.18,697.78
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,965.75,703.34
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,980.84,711.35
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,988.27,715.09
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,992.75,717.05
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,993.82,715.82
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,991.94,712.81
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,983.11,706.11
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,971.46,698.07
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,955.25,687.36
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,936.44,675.06
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,912.32,659.11
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,885.77,641.62
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,855.61,620.5
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,823.33,598.03
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,787.42,574.34
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,749.79,549.39
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,708.46,521.79
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,666.0,491.81
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,620.75,459.9
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,571.98,424.77
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,523.29,387.98
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,474.84,350.47
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,424.23,310.97
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,374.69,271.25
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,324.35,229.72
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,272.75,186.81
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,223.51,146.29
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,177.57,109.24
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,132.25,75.35
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,91.5,49.18
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,54.19,32.61
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,41.83,29.75
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,34.91,23.57
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,26.89,16.0
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.56,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,40.13,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,90.15,59.06
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,155.05,115.38
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,223.66,173.25
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,289.02,228.09
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,365.55,290.62
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,424.9,338.01
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,487.71,386.59
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,547.22,431.47
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,609.47,477.16
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,659.8,511.76
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,707.86,543.42
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,754.36,573.55
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,800.46,602.9
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,837.59,626.69
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,873.06,649.22
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,898.6,663.8
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,927.53,680.65
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,950.52,694.6
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,970.9,706.88
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,985.49,714.25
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,997.23,719.85
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,1004.02,723.53
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,1007.77,725.38
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,1005.95,722.29
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,1001.06,717.38
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,991.7,711.17
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,979.48,703.22
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,962.16,690.66
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,942.25,676.53
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,918.39,661.06
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,892.07,644.0
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,861.28,623.99
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,828.42,602.57
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,791.85,578.58
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,753.57,553.31
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,711.42,525.21
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,668.4,494.86
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,622.86,461.69
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,573.87,425.48
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,524.71,388.37
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,475.88,350.61
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,425.41,311.29
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,376.02,271.76
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,322.06,228.13
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,273.19,187.69
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,224.29,147.36
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,178.69,110.52
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,133.77,76.81
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,93.74,51.07
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,56.62,34.32
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,43.59,31.24
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,35.93,24.43
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,27.69,16.67
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,40.34,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,111.15,73.71
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,171.97,128.15
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,243.35,188.31
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,312.93,246.63
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,389.28,309.01
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,448.12,355.9
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,510.14,403.65
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,568.69,447.47
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,627.42,489.99
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,677.21,523.21
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,726.93,555.7
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,772.66,584.72
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,812.72,609.34
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,849.99,632.76
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,885.53,654.8
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,916.66,672.64
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,945.58,688.89
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,968.3,700.7
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,988.3,710.72
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,1002.4,717.29
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,1013.54,722.05
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,1020.16,725.18
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,1023.63,726.45
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,1022.42,723.4
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1018.04,718.52
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,1008.09,711.38
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,995.15,702.49
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,977.92,691.37
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,957.93,678.6
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,933.38,662.99
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,906.25,645.76
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,874.45,624.25
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,840.41,601.34
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,803.49,577.73
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,764.72,552.76
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,722.49,525.31
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,678.97,496.28
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,632.51,464.17
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,585.29,430.65
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,535.68,393.76
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,486.06,355.85
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,434.49,315.97
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,379.59,272.57
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,327.77,229.97
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,277.74,188.11
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,227.24,146.38
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,179.65,107.76
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,132.86,72.65
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,87.32,43.01
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,47.63,25.7
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,33.83,23.02
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,28.84,18.52
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,23.49,13.33
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,11.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,38.51,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,106.89,70.26
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,166.4,123.47
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,236.33,182.41
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,300.68,236.26
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,370.53,293.14
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,429.23,339.39
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,491.26,386.48
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,546.95,427.27
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,604.26,467.88
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,654.46,502.41
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,704.95,535.48
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,747.49,561.2
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,792.07,587.7
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,830.03,609.45
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,866.45,629.56
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,898.37,645.44
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,922.67,656.03
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,945.84,666.95
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,966.47,675.98
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,982.33,680.47
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,995.43,683.09
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,1003.19,687.89
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,1007.93,691.08
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,1005.1,689.47
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,999.2,686.13
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,990.41,682.46
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,978.83,677.09
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,962.69,667.58
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,943.97,656.48
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,920.41,643.01
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,894.42,628.0
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,864.33,610.3
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,832.08,591.1
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,795.84,568.68
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,757.9,544.99
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,715.44,518.45
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,670.12,488.05
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,623.84,455.79
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,577.16,422.44
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,527.53,386.13
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,478.5,349.27
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,428.07,310.94
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,375.7,270.16
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,324.16,228.69
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,275.52,188.94
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,226.92,149.65
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,181.82,113.79
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,138.31,81.99
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,100.78,58.35
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,64.14,40.54
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,48.34,35.24
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,39.07,27.07
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,29.28,18.03
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,14.74,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,30.82,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,82.51,53.22
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,138.62,102.38
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,209.84,161.66
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,269.6,211.47
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,337.47,266.72
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,380.19,300.84
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,421.92,333.02
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,436.38,341.83
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,435.34,338.56
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,503.68,388.55
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,585.35,445.95
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,617.2,465.19
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,646.82,482.75
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,702.17,520.4
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,758.89,557.99
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,831.43,606.71
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,900.34,648.43
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,847.53,610.76
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,772.52,555.08
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,695.15,500.6
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,606.96,437.5
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,712.31,512.95
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,810.35,580.55
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,786.15,562.5
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,760.62,544.46
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,867.71,625.28
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,962.11,689.28
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,873.29,629.44
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,786.42,565.56
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,635.01,460.32
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,492.26,357.57
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,665.58,491.13
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,816.52,598.66
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,780.38,573.83
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,742.29,548.91
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,701.71,521.87
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,659.88,492.3
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,564.23,420.01
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,492.08,364.43
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,491.2,365.9
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,473.81,352.65
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,398.62,294.9
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,348.03,256.57
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,317.61,229.66
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,273.92,189.71
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,225.35,149.64
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,180.1,112.97
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,135.53,79.29
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,95.44,52.97
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,58.17,35.25
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,43.39,31.37
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,35.85,24.64
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,27.62,16.89
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,13.91,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,37.55,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,104.37,68.4
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,162.34,120.69
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,230.48,177.98
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,294.0,230.68
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,362.35,285.66
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,420.28,331.29
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,481.57,377.93
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,537.16,418.9
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,594.73,460.08
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,551.03,422.15
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,484.52,367.56
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,491.12,370.16
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,503.63,376.29
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,425.47,317.08
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,333.69,247.38
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,629.28,469.02
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,909.53,653.8
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,932.66,664.0
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,953.27,675.17
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,879.63,623.6
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,779.92,549.28
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,894.57,632.19
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,994.03,694.11
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,993.39,690.8
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,989.75,686.89
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,981.16,681.5
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,969.74,674.52
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,954.19,664.36
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,936.0,652.65
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,912.91,638.72
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,887.35,623.27
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,857.58,605.63
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,825.57,586.43
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,790.0,564.75
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,752.67,541.69
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,591.86,429.14
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,462.82,333.41
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,528.27,386.77
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,571.7,420.96
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,523.44,384.95
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,475.6,348.81
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,425.52,309.99
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,373.44,268.81
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,323.23,228.22
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,275.4,188.92
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,227.35,149.92
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,182.75,114.34
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,138.32,81.45
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,99.01,56.06
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,63.17,39.11
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,47.5,34.55
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,39.02,27.05
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,30.07,18.71
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,15.13,0.6
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,33.91,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,96.07,62.36
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,154.05,114.24
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,222.08,171.34
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,282.88,222.38
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,353.46,279.83
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,412.41,326.51
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,474.88,374.3
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,530.95,415.05
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,589.04,455.87
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,639.23,489.84
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,689.79,521.91
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,734.81,549.19
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,776.55,573.5
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,814.29,594.89
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,850.57,614.87
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,881.48,630.97
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,910.34,645.48
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,933.49,658.07
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,954.17,669.12
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,964.82,673.25
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,978.73,679.55
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,985.85,683.75
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,990.06,686.35
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,992.39,688.54
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,991.79,689.02
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,900.29,631.12
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,800.23,560.07
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,874.61,616.08
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,935.43,654.51
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,912.06,639.99
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,886.28,624.67
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,856.45,606.71
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,824.52,587.27
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,788.53,564.71
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,750.84,540.87
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,710.48,515.31
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,668.52,487.33
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,623.24,456.39
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,577.36,424.14
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,525.78,386.17
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,477.31,349.35
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,427.03,310.76
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,377.75,271.8
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,326.83,230.32
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,277.79,189.66
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,225.54,147.06
