Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,759.96,549.6
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,718.56,523.14
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,675.98,494.26
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,628.48,461.74
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,582.43,429.24
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,533.03,392.57
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,483.93,355.18
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,404.53,295.82
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,350.93,256.25
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,308.31,223.41
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,266.83,190.98
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,229.09,158.19
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,186.6,120.59
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,143.58,86.43
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,100.33,55.48
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,62.64,37.22
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,45.81,32.99
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,37.72,25.87
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,29.15,17.98
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,14.67,1.52
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,24.42,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,66.13,36.63
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,124.31,90.2
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,195.65,149.47
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,257.38,201.14
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,326.85,258.06
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,385.85,305.34
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,452.42,356.92
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,511.05,401.27
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,572.42,446.48
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,623.67,482.78
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,675.51,518.19
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,722.49,548.78
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,769.34,578.79
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,805.52,600.96
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,843.27,624.03
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,876.29,643.64
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,907.5,661.9
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,931.52,675.07
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,953.1,686.64
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,964.08,691.57
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,978.4,698.81
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,986.48,703.25
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,991.62,705.95
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,991.3,704.08
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,988.0,700.46
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,979.36,694.73
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,967.95,687.36
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,952.48,676.3
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,934.51,663.75
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,911.76,649.32
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,886.65,633.39
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,856.67,614.45
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,824.69,594.18
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,789.15,571.21
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,751.26,546.51
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,710.58,519.92
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,668.78,490.69
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,622.95,458.82
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,576.71,425.83
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,528.15,389.41
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,480.22,352.62
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,426.92,311.76
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,377.73,272.87
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,327.31,231.92
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,279.84,192.88
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,231.9,154.02
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,187.57,118.73
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,144.03,86.6
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,106.23,62.19
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,69.6,43.69
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,52.05,38.06
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,42.52,29.72
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,34.38,22.08
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,17.71,2.89
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,20.44,7.6
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,52.0,35.35
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,82.16,60.62
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,116.87,89.49
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,153.38,119.54
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,112.95,86.69
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,69.61,50.84
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,81.96,60.35
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,94.35,69.68
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,227.56,175.11
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,372.59,285.77
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,402.83,306.58
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,432.48,326.88
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,468.97,352.87
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,505.42,378.54
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,592.59,441.93
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,691.61,511.74
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,680.94,500.04
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,659.26,481.33
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,663.6,482.04
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,666.72,481.85
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,697.29,502.67
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,727.07,522.69
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,862.7,622.55
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,976.98,698.71
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,968.94,691.94
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,958.18,684.22
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,851.3,609.19
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,740.04,524.97
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,816.8,585.32
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,876.34,627.63
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,847.2,608.2
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,816.52,588.38
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,780.83,564.94
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,743.59,540.38
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,702.62,513.12
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,660.61,483.54
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,616.19,451.81
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,571.33,419.11
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,523.36,383.49
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,475.58,347.15
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,422.99,307.16
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,374.34,268.95
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,324.76,228.77
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,277.1,189.52
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,228.66,150.28
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,183.58,114.34
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,139.14,81.18
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,99.29,55.06
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,62.74,37.46
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,46.59,33.34
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,38.51,26.27
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,29.98,18.44
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.09,1.51
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,4.71
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,40.6,26.39
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,65.08,46.96
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,101.87,77.28
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,137.0,106.07
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,247.71,196.06
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,358.93,284.81
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,370.95,292.22
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,368.52,288.14
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,441.24,343.75
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,509.26,394.83
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,600.04,462.53
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,688.5,527.11
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,761.39,578.84
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,830.7,624.62
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,865.19,645.74
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,898.12,665.78
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,855.52,632.47
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,797.05,584.0
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,805.38,587.08
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,805.63,584.56
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,855.88,616.96
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,898.6,643.75
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,946.1,679.54
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,987.23,704.9
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,978.82,696.83
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,967.59,687.37
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,887.09,631.95
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,807.57,571.54
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,796.61,564.78
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,784.01,556.59
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,743.59,529.43
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,702.77,501.9
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,691.97,496.02
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,679.65,488.74
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,652.04,470.47
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,622.17,450.37
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,593.77,431.14
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,561.07,408.25
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,523.99,382.1
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,482.49,351.27
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,409.88,297.02
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,355.61,256.76
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,312.36,224.03
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,267.99,190.23
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,226.06,156.27
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,185.42,122.88
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,145.97,93.82
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,110.43,69.98
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,74.71,48.56
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,51.29,37.25
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,42.14,29.26
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,34.38,21.96
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,17.71,2.62
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,22.01,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,59.52,29.77
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,114.97,82.64
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,181.92,138.76
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,243.62,190.6
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,314.41,249.11
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,372.41,296.12
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,437.53,347.23
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,510.35,403.56
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,588.68,462.59
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,639.13,499.37
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,687.47,533.08
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,647.17,498.25
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,582.83,444.2
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,636.6,482.37
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,700.42,526.34
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,731.47,545.79
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,761.29,564.29
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,865.29,639.85
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,961.69,701.85
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,977.57,709.42
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,990.64,715.62
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,998.33,718.05
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,1002.96,718.58
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,1001.02,715.34
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,995.95,710.23
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,987.84,704.45
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,976.82,696.91
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,960.63,685.02
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,941.78,671.54
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,918.49,656.67
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,892.7,640.19
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,862.73,620.94
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,830.53,600.16
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,795.11,576.9
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,757.88,552.32
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,715.82,524.51
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,672.85,494.86
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,627.74,462.37
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,579.12,426.78
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,530.21,390.12
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,481.35,352.59
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,430.99,313.72
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,381.6,274.49
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,330.64,233.26
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,278.53,190.51
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,229.18,149.89
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,183.01,112.52
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,137.23,77.95
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,96.29,51.19
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,58.18,33.31
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,42.21,29.69
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,35.83,24.05
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,28.36,17.12
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,14.28,0.88
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,23.37,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,62.74,30.42
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,128.49,92.67
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,194.77,148.65
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,259.78,203.45
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,336.78,267.04
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,397.05,316.06
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,461.23,366.72
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,520.34,412.3
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,582.37,458.93
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,633.16,495.43
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,684.39,530.38
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,728.96,558.91
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,775.68,588.46
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,814.21,613.82
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,851.24,637.98
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,883.52,657.6
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,908.3,671.98
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,932.16,685.22
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,953.51,696.69
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,970.16,705.3
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,984.03,712.12
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,992.01,716.33
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,996.99,718.69
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,996.94,716.67
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,993.85,712.81
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,985.78,707.03
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,974.82,699.48
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,959.17,687.82
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,940.89,674.57
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,918.17,659.62
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,892.94,643.09
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,862.73,622.19
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,830.4,599.92
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,794.76,576.65
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,757.32,552.05
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,715.47,524.24
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,672.85,494.4
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,625.08,461.01
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,578.74,427.72
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,529.7,390.71
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,481.25,353.32
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,431.14,314.58
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,379.04,273.39
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,327.99,231.76
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,279.56,191.71
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,230.84,152.31
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,185.56,116.21
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,141.21,83.28
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,102.48,58.31
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,66.1,40.71
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,49.75,35.97
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,40.96,28.27
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,31.67,19.75
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,15.93,1.44
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,20.78,6.29
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,58.02,39.47
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,100.05,74.34
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,141.63,108.9
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,186.47,145.81
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,320.29,254.18
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,465.09,368.74
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,525.94,415.28
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,590.13,463.32
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,638.91,497.7
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,690.38,532.63
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,737.59,562.68
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,784.54,591.93
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,822.5,615.41
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,853.69,633.97
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,886.19,653.3
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,916.64,671.06
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,940.07,685.16
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,960.89,697.56
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,977.01,705.7
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,990.24,711.99
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,997.95,715.97
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,1002.62,718.07
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,1000.24,714.54
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,994.71,709.12
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,986.17,703.07
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,974.74,695.27
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,958.16,682.77
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,938.99,668.75
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,915.88,653.68
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,890.3,637.05
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,859.92,616.22
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,827.55,594.11
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,791.79,572.18
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,754.3,548.84
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,713.55,521.89
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,671.65,492.71
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,624.11,458.62
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,577.98,424.76
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,528.92,388.01
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,480.35,350.77
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,430.25,312.32
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,381.2,273.58
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,327.28,230.48
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,278.71,190.72
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,229.69,150.7
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,183.97,114.01
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,139.11,80.47
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,98.95,54.36
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,61.39,36.59
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,45.87,32.74
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,37.77,25.64
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,29.21,17.76
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,14.71,0.67
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,22.66,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,60.6,26.46
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,127.9,91.57
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,195.47,148.15
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,152.03,117.04
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,85.36,63.63
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,98.93,74.44
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,112.55,84.97
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,210.98,163.65
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,318.72,247.3
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,496.76,386.77
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,684.82,526.23
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,729.63,554.75
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,776.87,585.18
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,816.02,609.29
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,853.69,632.1
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,881.28,647.83
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,912.5,665.93
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,937.16,679.18
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,959.28,690.71
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,976.1,699.13
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,990.14,705.8
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,998.34,709.91
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,1003.49,712.2
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,1003.05,709.93
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,999.52,705.84
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,991.46,700.5
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,980.44,693.41
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,964.22,681.63
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,945.3,668.35
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,922.36,653.82
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,896.88,637.76
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,866.8,618.69
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,834.51,598.13
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,798.91,575.27
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,761.48,551.06
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,719.4,523.52
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,676.45,494.11
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,631.02,461.72
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,582.04,426.2
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,532.73,389.49
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,483.87,352.23
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,433.01,313.34
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,383.18,274.12
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,328.96,230.9
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,280.11,191.02
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,230.87,150.88
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,184.93,114.09
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,139.72,80.56
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,99.71,54.89
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,62.02,37.21
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,46.67,33.4
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,38.59,26.31
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,30.05,18.43
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.13,0.59
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.32,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,20.97,5.3
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,59.6,40.56
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,103.34,77.06
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,144.74,111.63
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,189.45,148.51
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,318.01,252.47
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,457.01,361.9
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,447.73,351.34
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,420.64,326.86
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,548.26,424.66
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,686.94,525.29
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,642.57,487.34
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,576.85,433.36
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,716.85,536.77
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,853.86,628.63
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,749.31,550.94
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,610.67,444.86
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,637.47,462.14
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,663.54,477.96
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,564.25,405.94
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,455.49,326.73
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,737.52,534.16
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,993.45,702.81
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,990.45,696.84
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,984.35,690.94
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,975.42,684.83
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,963.72,677.09
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,946.98,666.27
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,927.82,654.01
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,904.9,639.41
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,879.65,623.37
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,850.21,603.64
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,817.19,581.6
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,781.21,559.73
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,743.7,536.62
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,703.93,510.35
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,662.81,481.81
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,617.94,450.81
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,572.67,418.78
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,523.94,382.74
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,473.14,344.51
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,423.05,306.02
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,374.27,267.58
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,324.58,227.92
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,277.92,190.17
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,230.43,152.27
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,186.63,117.93
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,143.95,86.86
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,105.68,62.37
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,69.6,44.53
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,53.74,39.26
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,43.44,30.3
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,34.35,21.84
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,17.69,1.28
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.83,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,19.79,4.09
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,68.52,47.4
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,113.21,84.71
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,167.23,129.42
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,221.67,174.24
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,251.04,197.78
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,270.95,213.05
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,309.52,242.41
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,348.17,271.06
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,342.08,263.79
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,322.81,246.51
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,389.67,295.92
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,449.78,339.15
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,453.43,339.76
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,446.11,332.74
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,597.67,444.02
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,745.58,547.74
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,713.11,520.06
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,684.02,495.56
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,577.64,418.57
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,469.72,339.39
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,478.63,345.91
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,487.34,351.89
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,645.09,463.85
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,798.62,567.66
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,657.07,468.66
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,518.85,370.47
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,593.88,423.53
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,662.9,470.59
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,776.62,556.84
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,872.87,625.33
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,843.4,604.73
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,812.15,583.72
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,776.87,560.99
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,740.11,537.14
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,698.84,508.88
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,657.16,479.61
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,610.74,447.64
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,566.04,416.01
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,517.51,379.96
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,470.67,344.42
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,421.75,307.31
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,374.45,270.51
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,326.06,232.04
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,282.06,196.83
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,235.94,160.5
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,193.81,127.93
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,152.98,99.11
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,123.22,81.16
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,88.72,61.82
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,70.06,53.01
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,55.6,40.46
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,38.87,25.52
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,20.3,1.83
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,10.95,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,23.81,5.0
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,81.27,56.77
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,136.06,102.66
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,201.58,156.92
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,269.96,213.21
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,328.72,260.96
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,400.47,317.61
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,462.19,364.93
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,528.53,414.52
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,580.93,452.79
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,638.47,493.95
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,688.75,529.34
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,739.6,564.07
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,781.3,591.01
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,822.02,616.96
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,856.69,638.64
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,889.87,659.17
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,912.06,673.03
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,935.9,688.09
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,954.26,698.25
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,970.06,706.75
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,979.75,710.72
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,986.59,712.9
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,985.6,710.26
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,981.68,705.84
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,973.93,700.27
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,963.47,693.03
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,947.56,682.29
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,929.27,670.09
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,906.82,654.95
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,882.18,638.43
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,852.04,617.16
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,820.14,594.79
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,784.87,571.39
