Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,748.2,546.41
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,709.17,519.18
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,668.66,490.48
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,620.88,457.01
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,574.88,424.0
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,526.51,387.69
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,479.06,351.32
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,429.44,313.27
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,381.37,275.49
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,331.48,235.87
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,284.84,198.32
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,237.55,160.49
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,193.64,126.08
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,150.75,94.96
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,113.8,71.31
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,78.49,52.99
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,65.82,49.51
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,51.47,37.05
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,38.12,24.87
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,19.84,1.08
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,17.14,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,42.63,11.31
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,108.1,76.39
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,179.66,136.29
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,245.63,191.79
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,321.2,254.43
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,273.12,216.55
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,200.81,156.92
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,281.47,220.7
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,360.85,281.84
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,516.28,403.42
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,678.37,524.85
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,722.83,553.8
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,769.99,584.68
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,700.76,529.44
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,606.36,452.83
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,757.31,566.44
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,911.38,671.6
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,930.07,680.59
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,951.93,692.35
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,968.57,700.87
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,982.48,707.65
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,991.09,712.24
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,996.69,714.97
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,998.72,714.29
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,997.73,711.79
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,989.27,705.76
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,977.85,697.95
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,962.61,686.62
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,944.6,673.61
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,921.14,658.28
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,895.14,641.33
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,865.36,622.16
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,833.3,601.44
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,797.05,577.59
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,758.94,552.41
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,717.22,524.78
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,674.3,495.4
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,628.41,462.29
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,581.84,427.99
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,532.58,390.92
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,480.24,350.86
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,428.8,311.17
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,378.37,271.14
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,327.39,229.99
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,275.83,187.88
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,226.22,147.26
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,179.9,110.05
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,134.41,76.32
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,94.05,50.65
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,56.46,33.65
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,43.41,30.53
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,36.28,24.25
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,28.49,16.97
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,20.56,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,54.1,12.95
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,124.37,87.58
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,193.96,146.24
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,260.01,201.86
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,339.23,267.11
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,399.16,315.86
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,463.09,366.22
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,523.68,412.05
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,585.32,457.32
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,636.53,493.25
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,688.02,528.07
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,734.89,558.98
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,781.34,589.14
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,815.16,609.68
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,852.35,632.38
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,884.29,651.47
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,914.14,669.05
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,937.96,682.5
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,959.14,694.22
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,975.56,702.81
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,989.07,709.57
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,997.09,714.04
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,1002.0,716.62
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,995.97,710.69
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,986.57,702.76
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,979.16,697.76
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,968.88,690.98
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,952.51,679.16
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,933.59,665.78
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,911.22,651.38
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,886.41,635.39
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,856.67,616.13
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,824.84,595.44
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,789.35,573.23
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,752.14,549.66
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,708.36,520.29
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,665.19,489.29
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,620.17,457.54
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,574.76,424.74
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,526.05,387.97
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,475.04,348.83
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,425.05,310.16
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,376.36,271.53
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,326.07,230.65
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,278.78,191.78
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,230.82,153.11
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,186.63,118.2
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,143.28,86.63
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,104.73,62.17
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,69.1,45.04
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,55.48,40.52
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,44.4,30.9
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,34.32,21.54
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,17.67,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,25.79,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,70.7,14.62
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,139.96,98.61
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,216.17,163.35
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,280.33,218.12
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,351.89,277.64
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,412.39,326.99
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,476.79,377.74
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,532.73,419.76
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,590.35,461.64
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,639.62,496.0
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,691.53,530.66
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,736.69,559.99
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,780.96,588.27
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,820.41,612.28
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,858.3,634.86
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,884.58,649.31
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,913.92,665.74
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,937.78,678.37
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,959.08,689.42
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,974.82,697.14
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,987.61,703.03
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,995.84,707.54
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,1001.03,710.23
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,1000.16,707.72
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,996.22,703.41
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,987.77,697.82
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,976.4,690.49
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,960.31,679.06
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,941.59,666.05
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,918.42,651.7
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,892.77,635.8
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,861.76,616.35
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,828.7,595.45
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,793.21,574.0
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,755.96,551.09
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,714.26,523.7
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,671.47,493.93
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,624.19,460.07
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,578.3,426.38
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,529.11,389.49
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,480.29,351.97
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,429.66,312.77
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,380.11,273.37
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,325.54,229.54
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,276.49,189.26
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,227.57,149.22
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,182.07,112.78
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,137.21,79.64
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,97.99,54.94
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,61.35,38.56
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,48.41,34.65
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,39.56,26.92
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,30.21,18.25
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.23,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,13.49,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,33.46,2.0
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,97.48,67.75
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,159.66,120.25
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,230.47,179.05
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,305.1,240.37
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,366.29,289.87
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,432.41,341.75
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,478.01,375.75
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,528.91,412.51
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,564.57,437.08
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,602.31,462.4
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,679.55,517.31
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,756.54,569.3
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,796.74,593.81
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,835.77,617.32
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,866.91,633.92
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,892.23,646.44
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,917.28,660.87
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,939.97,673.67
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,954.95,680.04
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,967.1,684.62
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,975.28,686.69
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,980.64,687.03
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,979.19,683.52
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,974.85,678.38
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,966.72,673.12
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,955.89,666.31
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,939.2,654.55
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,920.23,641.5
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,897.13,627.86
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,871.92,612.84
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,842.22,594.83
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,810.84,575.62
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,774.62,553.05
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,737.19,528.6
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,696.5,501.5
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,655.09,473.33
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,610.39,442.82
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,565.63,411.52
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,518.1,376.81
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,471.23,341.76
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,422.19,304.87
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,374.84,268.35
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,326.03,229.67
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,280.34,193.03
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,233.2,156.08
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,190.09,122.99
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,147.63,92.73
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,111.02,69.72
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,80.76,55.5
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,65.09,48.41
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,49.97,35.42
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,35.81,22.6
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,26.82,15.09
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,45.01,30.59
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,69.53,50.89
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,93.99,70.9
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,120.66,92.36
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,153.68,118.44
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,296.09,232.46
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,438.78,342.63
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,485.44,375.58
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,541.11,414.44
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,609.86,462.8
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,682.58,512.55
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,705.46,524.57
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,724.56,534.06
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,818.99,599.53
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,911.75,657.68
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,898.09,645.26
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,868.94,619.57
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,932.41,662.81
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,985.17,693.67
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,963.52,678.88
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,924.88,648.15
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,963.09,676.68
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,989.52,691.24
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,981.59,686.19
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,970.83,679.73
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,954.5,668.77
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,935.63,656.28
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,912.91,642.45
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,887.78,627.09
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,857.78,607.51
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,826.33,586.95
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,790.09,565.53
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,752.24,542.72
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,711.38,516.29
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,669.04,487.18
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,623.11,454.68
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,576.73,421.11
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,527.45,384.66
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,478.62,347.65
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,428.29,309.3
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,375.82,268.39
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,324.33,227.36
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,275.32,187.61
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,226.13,147.87
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,180.56,111.82
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,136.25,79.52
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,97.38,55.34
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,60.65,38.94
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,48.48,34.7
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,39.23,26.62
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,29.45,17.54
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,14.86,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,16.83,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,44.43,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,114.68,79.58
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,182.28,137.01
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,247.22,191.57
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,321.29,252.56
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,384.48,303.46
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,449.98,354.5
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,509.93,399.03
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,572.76,444.09
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,624.92,480.64
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,677.66,515.76
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,725.22,546.29
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,769.92,574.32
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,809.9,598.48
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,848.45,621.35
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,880.95,640.2
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,911.42,657.62
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,935.88,670.73
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,952.08,678.53
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,968.9,687.14
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,982.91,693.99
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,990.53,698.33
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,995.14,700.94
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,997.69,700.92
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,997.21,699.13
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,988.78,693.9
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,977.39,686.94
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,960.75,675.62
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,941.41,662.67
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,918.06,648.06
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,892.18,631.86
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,861.72,613.11
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,829.09,592.83
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,793.17,569.85
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,755.45,545.53
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,713.5,518.33
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,670.36,488.95
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,624.81,457.43
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,578.6,424.57
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,526.3,385.71
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,477.18,348.1
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,425.89,308.65
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,375.62,268.84
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,324.56,227.15
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,272.46,184.27
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,222.2,143.36
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,175.25,105.93
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,130.01,72.85
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,89.99,48.18
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,52.5,32.52
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,42.91,30.07
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,35.26,23.35
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,27.01,15.56
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,16.78,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,44.0,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,113.84,78.41
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,181.35,135.89
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,244.01,188.65
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,318.25,249.69
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,379.19,298.81
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,444.43,349.62
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,504.54,394.33
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,567.82,439.8
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,533.99,409.86
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,478.29,363.68
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,487.46,367.67
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,483.43,361.83
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,661.39,493.91
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,839.11,613.48
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,870.28,629.99
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,893.75,642.46
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,695.56,505.85
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,450.41,325.0
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,722.06,524.51
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,970.44,686.1
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,979.1,688.75
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,984.77,691.66
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,983.46,688.93
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,979.1,684.46
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,970.81,679.1
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,959.67,672.08
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,944.37,661.55
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,926.45,649.48
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,903.69,635.74
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,878.5,620.46
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,848.78,602.2
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,816.91,582.47
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,781.46,561.4
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,744.29,538.91
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,701.4,511.14
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,658.83,481.5
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,613.03,449.14
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,566.81,415.7
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,511.59,374.41
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,465.27,339.03
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,420.51,305.3
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,372.26,267.47
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,316.37,223.75
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,268.76,186.54
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,217.3,148.22
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,180.55,122.54
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,142.33,94.36
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,106.81,70.29
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,74.63,52.29
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,58.54,43.18
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,44.01,30.63
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,28.91,17.06
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,21.49,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,58.66,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,126.99,86.43
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,200.43,148.83
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,265.45,203.1
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,338.81,262.52
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,397.92,309.27
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,460.98,357.14
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,517.98,398.79
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,575.47,439.32
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,626.96,473.47
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,678.75,506.52
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,724.07,534.88
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,763.84,559.15
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,802.69,583.02
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,839.99,605.63
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,872.22,625.25
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,902.31,643.42
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,926.2,657.14
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,947.47,669.24
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,964.07,678.82
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,977.72,686.6
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,986.31,692.32
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,991.81,696.21
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,991.2,694.94
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,987.46,691.81
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,979.63,687.62
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,968.79,681.6
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,953.15,672.54
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,934.73,661.73
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,865.78,617.6
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,797.74,569.84
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,772.21,551.88
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,747.39,534.1
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,700.21,502.52
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,653.7,471.1
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,646.75,468.03
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,634.05,460.41
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,583.82,425.98
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,534.35,391.47
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,479.48,351.24
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,433.51,317.03
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,384.72,281.27
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,338.92,247.22
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,308.15,220.82
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,267.5,184.54
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,220.55,146.64
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,176.32,111.62
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,132.15,77.6
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,88.15,47.95
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,51.26,37.32
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,43.11,30.36
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,34.93,23.16
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,26.25,14.9
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,13.28,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,14.29,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,37.42,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,107.68,72.8
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,174.92,129.99
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,239.57,183.84
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,316.51,246.32
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,377.69,295.02
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,443.22,345.3
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,503.06,389.74
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,566.03,434.97
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,617.67,470.68
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,667.54,502.95
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,715.07,532.94
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,762.25,562.13
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,624.8,462.01
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,438.58,321.43
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,461.2,337.3
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,492.54,358.02
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,724.19,527.21
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,944.62,671.51
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,961.73,679.31
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,976.01,687.05
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,984.39,692.23
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,989.71,695.64
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,987.08,692.72
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,981.25,687.95
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,972.93,682.84
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,961.75,676.02
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,946.38,665.54
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,928.38,653.46
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,905.51,639.4
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,880.2,623.78
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,850.02,604.96
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,817.8,584.73
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,782.31,562.03
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,745.1,538.04
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,699.12,507.59
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,654.99,476.48
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,609.76,445.3
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,561.63,411.32
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,478.13,348.98
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,414.41,301.26
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,398.18,289.06
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,367.49,263.47
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,316.71,222.53
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,267.26,182.1
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,221.38,145.61
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,180.84,114.36
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,136.93,82.64
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,97.76,58.19
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,62.39,46.36
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,52.66,38.12
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,41.06,28.03
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,30.44,17.97
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,8.36,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,57.97,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,127.9,86.41
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,202.66,151.26
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,268.8,207.05
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,343.39,268.14
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,403.9,316.87
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,468.39,366.71
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,525.31,408.21
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,582.39,448.12
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,634.29,482.19
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,686.46,514.56
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,732.11,540.18
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,776.9,564.14
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,811.03,583.24
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,848.5,604.31
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,880.62,622.18
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,910.49,638.55
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,934.9,653.86
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,956.68,667.63
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,972.84,676.59
