Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,668.93,516.33
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,715.39,546.66
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,761.04,575.9
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,795.57,596.79
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,833.44,619.77
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,866.07,639.13
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,896.62,656.97
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,921.7,672.2
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,944.13,685.72
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,961.19,694.63
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,975.32,701.71
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,904.37,652.74
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,810.28,580.69
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,818.97,585.69
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,829.4,591.17
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,904.61,649.25
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,967.61,689.99
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,951.08,679.13
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,931.68,666.97
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,908.05,652.1
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,881.75,635.47
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,850.5,614.26
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,817.04,591.58
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,780.38,568.87
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,741.76,544.66
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,697.09,514.87
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,652.19,482.77
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,606.01,449.11
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,556.16,412.12
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,506.14,374.12
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,456.58,335.48
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,405.32,295.18
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,355.16,254.63
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,300.37,209.51
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,251.0,168.23
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,201.34,127.71
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,155.26,91.65
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,110.61,60.82
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,71.67,40.19
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,45.75,32.88
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,40.78,28.51
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,31.19,19.93
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,21.06,8.51
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,7.15,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,60.33,32.18
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,120.93,88.44
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,197.72,152.01
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,282.42,221.98
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,345.02,273.51
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,413.21,327.91
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,483.29,381.65
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,555.35,435.19
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,609.75,474.37
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,664.96,512.6
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,712.94,544.06
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,763.98,577.12
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,804.64,602.21
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,843.82,626.0
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,878.62,645.23
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,906.08,659.29
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,931.74,674.82
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,954.79,688.64
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,973.02,697.94
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,988.37,705.44
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,997.28,708.87
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,1003.04,710.43
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,1003.11,708.75
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,999.99,705.21
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,991.78,699.78
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,980.47,692.5
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,964.69,681.06
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,945.97,667.89
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,921.72,652.63
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,894.82,635.69
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,863.55,615.89
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,829.88,594.47
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,792.49,570.47
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,753.17,545.03
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,710.23,516.94
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,665.9,486.09
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,618.52,452.88
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,570.42,418.23
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,519.38,379.77
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,464.63,337.72
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,411.57,296.33
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,359.55,254.56
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,306.53,210.85
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,255.66,168.46
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,200.87,124.43
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,152.57,87.01
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,106.17,55.28
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,65.27,34.39
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,39.79,27.74
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,35.75,24.19
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,28.57,17.66
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,20.3,7.4
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,13.91,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,85.07,45.23
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,155.22,113.58
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,223.83,171.78
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,306.82,240.79
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,369.24,292.3
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,436.41,345.79
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,499.15,393.53
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,565.49,442.23
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,616.05,478.05
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,669.43,513.5
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,718.2,544.99
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,766.65,575.63
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,801.34,596.05
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,839.36,618.51
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,873.13,637.78
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,904.79,655.44
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,929.45,668.35
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,951.41,679.5
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,968.52,687.88
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,982.66,694.45
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,991.3,697.63
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,996.75,698.94
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,996.47,697.18
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,992.96,693.56
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,984.8,688.6
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,973.5,681.79
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,956.74,671.64
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,937.03,659.7
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,913.15,645.11
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,886.55,628.79
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,855.62,608.58
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,822.29,586.75
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,785.16,563.31
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,746.08,538.37
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,703.02,510.5
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,658.58,480.08
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,611.29,447.1
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,563.22,412.6
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,512.79,374.64
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,462.36,335.63
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,406.07,291.91
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,354.48,250.37
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,301.32,206.49
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,250.35,163.99
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,199.01,122.28
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,147.98,82.71
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,101.61,51.39
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,60.67,31.14
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,36.96,25.24
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,33.2,21.94
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,26.36,15.73
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.0,5.89
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,80.28,39.89
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,170.79,124.1
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,239.04,182.31
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,317.14,247.28
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,378.76,297.81
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,445.01,350.0
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,505.17,395.02
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,566.11,438.87
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,618.93,475.55
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,672.15,510.39
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,719.46,540.28
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,766.15,569.15
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,801.15,589.3
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,839.38,611.36
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,872.09,629.78
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,902.58,646.61
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,928.31,660.27
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,951.34,672.18
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,968.05,680.55
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,981.76,687.15
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,990.4,692.11
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,995.83,695.24
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,995.08,693.24
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,991.08,689.4
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,982.41,684.21
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,970.6,677.2
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,954.8,666.74
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,936.04,654.49
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,912.14,640.06
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,885.53,623.91
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,854.17,604.91
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,820.45,584.23
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,782.89,560.62
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,743.39,535.52
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,700.15,507.64
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,655.77,477.1
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,608.8,444.57
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,561.07,410.48
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,510.81,372.8
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,460.51,334.01
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,403.95,290.18
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,352.14,248.56
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,299.46,205.04
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,248.82,162.79
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,197.38,121.13
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,146.17,81.58
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,99.83,50.5
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,58.88,30.62
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,37.1,25.36
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,33.36,22.05
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,26.06,15.43
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,18.17,4.63
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,85.94,40.64
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,179.98,130.49
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,246.61,187.99
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,322.79,251.85
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,384.76,303.03
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,451.28,355.79
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,508.09,398.71
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,569.39,443.22
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,621.54,479.5
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,674.0,514.11
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,720.64,542.72
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,761.67,566.81
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,801.75,590.96
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,840.23,613.67
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,872.02,631.68
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,901.43,648.02
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,926.73,662.95
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,949.32,676.17
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,965.32,684.16
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,978.18,690.27
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,986.74,695.19
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,992.1,698.25
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,991.32,696.46
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,987.31,692.79
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,978.62,687.42
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,966.83,680.2
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,949.28,668.31
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,928.92,654.71
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,905.27,640.14
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,878.96,623.86
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,847.37,604.09
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,813.67,582.84
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,776.79,559.17
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,738.02,534.09
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,695.47,506.32
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,651.64,475.51
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,604.76,442.68
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,557.25,408.45
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,503.85,368.33
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,453.47,329.26
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,400.84,288.05
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,349.29,246.56
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,296.96,203.34
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,246.43,161.21
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,192.45,117.73
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,144.93,81.2
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,98.54,50.16
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,57.07,30.13
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,37.25,25.47
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,33.53,22.16
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,25.75,15.12
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.35,3.26
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,82.2,36.1
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,171.77,124.12
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,238.41,181.42
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,314.41,244.87
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,377.74,296.89
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,445.88,350.68
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,505.08,395.82
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,564.61,439.67
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,618.15,477.18
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,672.13,512.54
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,719.48,542.32
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,766.17,570.99
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,806.29,594.62
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,839.78,613.47
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,872.44,631.53
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,902.84,647.9
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,927.93,661.13
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,950.31,672.63
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,966.42,680.19
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,979.51,685.96
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,987.5,690.56
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,992.3,693.34
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,990.08,690.49
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,984.61,685.81
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,975.91,680.66
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,964.14,673.72
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,946.6,663.64
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,926.28,651.82
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,901.85,637.02
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,874.86,620.56
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,843.0,601.18
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,809.04,580.26
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,772.15,556.95
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,733.47,532.24
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,688.77,502.56
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,641.63,469.46
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,594.73,436.81
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,547.41,402.87
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,497.18,365.03
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,447.44,326.54
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,395.91,286.38
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,342.39,243.71
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,290.62,201.13
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,241.23,160.17
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,192.05,120.65
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,146.8,86.13
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,102.39,56.35
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,63.13,37.08
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,44.9,31.89
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,38.82,26.5
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,28.71,17.43
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,18.03,2.42
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,11.3,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,72.23,28.46
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,152.63,109.88
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,215.74,164.06
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,291.38,227.1
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,353.46,278.26
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,420.55,331.58
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,480.52,377.74
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,543.37,424.54
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,596.06,462.08
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,647.18,496.5
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,695.41,526.65
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,743.34,555.83
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,784.65,580.71
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,824.54,604.24
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,852.6,619.87
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,883.9,637.58
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,909.3,651.29
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,932.13,663.32
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,949.33,671.76
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,963.59,678.41
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,971.84,682.77
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,976.98,685.35
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,977.53,684.15
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,974.91,681.12
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,966.24,675.49
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,954.54,668.1
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,938.05,656.79
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,918.76,643.82
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,894.9,629.04
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,868.47,612.64
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,837.54,593.6
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,804.43,573.04
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,767.55,549.4
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,728.85,524.44
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,686.11,496.24
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,642.35,465.65
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,592.93,431.35
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,545.25,397.25
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,494.84,359.55
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,444.78,321.11
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,393.27,281.17
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,343.0,241.08
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,287.78,196.33
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,238.12,155.52
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,188.2,115.79
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,142.14,81.06
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,98.13,52.45
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,59.95,35.01
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,43.75,30.7
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,38.11,25.77
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,27.97,16.66
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.25,0.59
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,66.76,23.1
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,139.92,99.99
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,206.97,156.68
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,287.82,223.51
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,350.48,274.96
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,418.21,328.61
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,479.73,375.22
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,544.71,422.68
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,598.18,460.42
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,650.06,494.97
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,698.68,526.0
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,747.05,556.17
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,787.6,579.87
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,826.68,602.07
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,854.95,617.02
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,886.38,633.87
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,911.91,647.04
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,934.83,658.5
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,952.01,666.31
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,966.27,672.35
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,974.58,677.11
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,979.74,680.1
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,980.22,678.92
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,977.52,675.94
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,969.28,671.09
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,957.94,664.44
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,941.22,653.56
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,921.61,640.94
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,897.87,626.74
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,871.47,610.84
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,839.97,591.9
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,806.2,571.34
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,768.68,547.67
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,729.31,522.6
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,685.63,494.31
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,641.29,463.43
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,594.12,429.91
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,543.31,393.1
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,492.94,355.59
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,442.92,317.3
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,390.98,277.27
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,340.27,237.05
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,284.92,192.8
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,235.08,152.33
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,185.31,112.83
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,139.39,78.44
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,94.97,50.04
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,56.64,33.22
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,42.15,29.23
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,36.9,24.62
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,26.82,15.57
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.47,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,53.51,14.87
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,113.99,80.73
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,185.53,140.2
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,262.03,203.24
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,324.13,254.05
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,392.08,307.83
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,458.51,358.79
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,526.29,409.19
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,580.3,447.58
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,635.3,485.54
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,685.45,517.12
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,735.76,547.61
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,773.42,569.88
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,812.61,592.87
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,846.9,612.55
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,879.27,630.79
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,905.29,644.79
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,928.81,657.16
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,945.71,665.33
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,954.24,668.33
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,963.04,673.46
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,968.83,676.81
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,970.04,676.04
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,968.2,673.51
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,959.97,668.18
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,948.77,661.14
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,931.88,649.64
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,912.28,636.54
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,862.5,604.57
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,813.25,567.61
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,784.27,549.55
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,753.98,530.31
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,742.01,527.18
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,720.14,516.3
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,677.07,487.21
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,633.2,456.67
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,586.01,424.14
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,538.5,390.42
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,488.6,353.35
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,436.34,313.66
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,384.56,273.77
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,334.29,233.99
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,283.16,192.67
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,234.95,153.53
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,186.2,115.37
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,141.7,82.55
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,98.86,55.5
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,62.34,39.48
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,48.25,34.3
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,40.71,27.69
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,28.54,16.81
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,65.76,15.51
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,139.89,99.24
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,205.58,155.27
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,284.93,221.07
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,347.97,272.98
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,416.22,327.19
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,478.34,375.02
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,543.93,423.85
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,597.26,461.84
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,649.11,496.74
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,698.83,528.74
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,748.42,559.92
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,789.21,584.44
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,828.51,607.58
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,856.96,621.9
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,888.49,638.08
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,913.72,651.23
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,936.3,662.64
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,953.57,671.03
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,967.88,677.64
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,976.69,682.7
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,982.33,685.94
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,983.16,685.28
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,980.78,682.75
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,971.91,677.7
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,959.89,670.79
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,943.38,659.73
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,923.9,646.87
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,899.32,631.87
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,872.04,615.15
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,840.89,596.09
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,807.35,575.34
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,769.65,551.48
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,730.05,526.15
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,687.24,498.4
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,643.02,467.34
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,595.36,433.93
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,546.98,399.02
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,495.92,360.43
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,444.93,320.82
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,388.0,276.43
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,335.96,234.4
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,283.07,190.73
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,232.52,148.79
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,181.72,108.21
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,131.37,70.54
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,85.8,42.2
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,46.22,26.87
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,35.95,24.09
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,31.7,20.31
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,23.32,12.59
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,61.86,10.11
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,131.55,92.84
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,196.96,148.48
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,273.1,211.61
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,338.04,264.88
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,406.62,319.32
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,468.17,366.87
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,533.25,415.59
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,587.33,454.35
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,642.3,492.28
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,688.25,522.11
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,736.74,553.2
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,777.1,577.72
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,816.05,600.9
