Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,850.0,619.14
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,876.61,632.25
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,902.17,645.86
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,925.19,657.74
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,942.52,666.3
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,956.98,673.1
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,965.54,677.67
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,970.99,680.44
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,971.31,678.72
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,968.48,675.21
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,960.16,670.14
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,948.77,663.28
2016,8,10,12,45,873.5,125.5,3.4,37.5,967.5,932.05,652.09
2016,8,10,13,0,873.0,125.0,3.5,38.0,965.0,912.48,639.18
2016,8,10,13,15,871.0,124.5,3.55,38.0,954.0,888.8,624.75
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,862.51,608.63
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,831.58,588.24
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,798.38,566.35
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,760.68,543.55
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,721.2,519.3
2016,8,10,14,45,840.0,117.0,3.75,38.0,820.0,678.63,491.12
2016,8,10,15,0,832.0,115.0,3.8,38.0,787.0,634.76,460.41
2016,8,10,15,15,820.5,113.0,3.8,38.0,747.5,587.74,426.63
2016,8,10,15,30,809.0,111.0,3.8,38.0,708.0,536.99,389.5
2016,8,10,15,45,793.5,108.0,3.85,38.0,662.5,485.88,351.19
2016,8,10,16,0,778.0,105.0,3.9,38.0,617.0,435.11,312.08
2016,8,10,16,15,758.0,101.5,3.9,37.5,567.5,382.72,271.33
2016,8,10,16,30,738.0,98.0,3.9,37.0,518.0,331.62,230.47
2016,8,10,16,45,626.5,118.0,3.9,37.0,450.0,273.32,185.36
2016,8,10,17,0,515.0,138.0,3.9,37.0,382.0,230.43,153.02
2016,8,10,17,15,496.5,121.5,3.8,36.5,332.0,183.21,116.12
2016,8,10,17,30,478.0,105.0,3.7,36.0,282.0,138.08,82.54
2016,8,10,17,45,437.0,92.0,3.65,35.5,232.5,96.53,56.2
2016,8,10,18,0,396.0,79.0,3.6,35.0,183.0,59.6,43.58
2016,8,10,18,15,331.5,64.5,3.35,34.5,137.5,47.28,33.32
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,37.67,25.02
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,29.3,16.99
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,19.42,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,10.32,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,59.26,4.67
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,126.57,88.51
2016,8,11,6,45,298.5,49.5,3.2,27.5,104.5,193.21,144.91
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,274.37,211.82
2016,8,11,7,15,474.0,70.0,3.45,28.5,202.0,336.94,263.27
2016,8,11,7,30,537.0,79.0,3.5,29.0,253.0,404.77,317.16
2016,8,11,7,45,496.0,106.5,3.55,29.5,291.0,432.03,337.61
2016,8,11,8,0,455.0,134.0,3.6,30.0,329.0,457.91,355.78
2016,8,11,8,15,442.5,159.0,3.55,30.5,370.0,495.52,381.93
2016,8,11,8,30,430.0,184.0,3.5,31.0,411.0,530.63,405.35
2016,8,11,8,45,471.5,191.0,3.45,32.0,464.0,584.95,442.31
2016,8,11,9,0,513.0,198.0,3.4,33.0,517.0,640.84,479.21
2016,8,11,9,15,517.5,216.0,3.3,33.5,559.5,679.07,502.83
2016,8,11,9,30,522.0,234.0,3.2,34.0,602.0,715.71,524.92
2016,8,11,9,45,678.5,170.5,3.1,34.5,679.5,801.59,582.69
2016,8,11,10,0,835.0,107.0,3.0,35.0,757.0,880.21,630.62
2016,8,11,10,15,641.5,220.0,2.95,35.5,733.5,844.42,603.96
2016,8,11,10,30,448.0,333.0,2.9,36.0,710.0,785.07,556.88
2016,8,11,10,45,656.0,224.5,2.85,36.5,798.0,876.24,620.14
2016,8,11,11,0,864.0,116.0,2.8,37.0,886.0,958.26,668.78
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,907.61,635.74
2016,8,11,11,30,442.0,393.0,2.9,37.0,804.0,839.52,585.37
2016,8,11,11,45,651.5,262.0,2.95,37.5,878.5,906.76,634.4
2016,8,11,12,0,861.0,131.0,3.0,38.0,953.0,962.61,667.87
2016,8,11,12,15,862.5,131.0,3.1,38.0,958.5,954.27,662.73
2016,8,11,12,30,864.0,131.0,3.2,38.0,964.0,942.91,656.27
2016,8,11,12,45,859.0,134.0,3.3,38.5,960.0,925.45,644.69
2016,8,11,13,0,854.0,137.0,3.4,39.0,956.0,905.3,631.49
2016,8,11,13,15,851.5,136.5,3.5,39.0,945.5,881.48,617.3
2016,8,11,13,30,849.0,136.0,3.6,39.0,935.0,855.13,601.45
2016,8,11,13,45,840.0,137.5,3.7,39.0,915.0,822.86,581.68
2016,8,11,14,0,831.0,139.0,3.8,39.0,895.0,788.67,560.51
2016,8,11,14,15,824.5,137.5,3.85,38.5,868.5,751.88,538.39
2016,8,11,14,30,818.0,136.0,3.9,38.0,842.0,712.2,514.03
2016,8,11,14,45,807.0,135.0,3.95,38.0,808.5,669.1,484.64
2016,8,11,15,0,796.0,134.0,4.0,38.0,775.0,625.08,453.69
2016,8,11,15,15,783.5,131.0,4.0,38.0,735.5,577.65,419.6
2016,8,11,15,30,771.0,128.0,4.0,38.0,696.0,529.88,384.46
2016,8,11,15,45,755.5,124.5,4.0,38.0,651.0,480.09,347.01
2016,8,11,16,0,740.0,121.0,4.0,38.0,606.0,430.73,308.92
2016,8,11,16,15,718.5,117.0,3.95,37.5,557.0,376.08,266.71
2016,8,11,16,30,697.0,113.0,3.9,37.0,508.0,325.83,226.66
2016,8,11,16,45,671.5,107.0,3.85,36.5,456.5,274.46,185.23
2016,8,11,17,0,646.0,101.0,3.8,36.0,405.0,225.47,145.47
2016,8,11,17,15,607.5,94.5,3.65,35.5,351.5,176.42,107.04
2016,8,11,17,30,569.0,88.0,3.5,35.0,298.0,131.57,74.34
2016,8,11,17,45,515.0,79.5,3.4,35.0,245.0,88.45,48.05
2016,8,11,18,0,461.0,71.0,3.3,35.0,192.0,51.54,36.95
2016,8,11,18,15,380.5,60.0,2.95,34.5,143.5,43.9,30.52
2016,8,11,18,30,300.0,49.0,2.6,34.0,95.0,36.99,24.42
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.5,13.88
2016,8,11,19,0,70.0,17.0,2.0,33.0,20.0,14.4,0.0
2016,8,11,19,15,35.0,8.5,2.05,32.5,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,45.8,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,98.63,68.35
2016,8,12,6,45,208.0,58.0,3.35,26.5,96.5,160.32,120.31
2016,8,12,7,0,303.0,75.0,3.5,27.0,140.0,239.19,185.2
2016,8,12,7,15,382.5,82.5,3.55,27.5,189.5,301.65,236.62
2016,8,12,7,30,462.0,90.0,3.6,28.0,239.0,371.53,292.55
2016,8,12,7,45,524.5,98.0,3.65,29.0,298.0,442.48,346.78
2016,8,12,8,0,587.0,106.0,3.7,30.0,357.0,514.77,400.18
2016,8,12,8,15,620.5,112.5,3.65,30.5,410.0,569.33,439.26
2016,8,12,8,30,654.0,119.0,3.6,31.0,463.0,624.99,478.02
2016,8,12,8,45,685.0,121.0,3.6,32.0,515.0,674.39,509.9
2016,8,12,9,0,716.0,123.0,3.6,33.0,567.0,723.99,540.49
2016,8,12,9,15,634.0,173.5,3.4,33.5,589.5,733.0,542.67
2016,8,12,9,30,552.0,224.0,3.2,34.0,612.0,730.1,535.15
2016,8,12,9,45,667.5,180.0,3.05,34.5,678.0,801.32,582.2
2016,8,12,10,0,783.0,136.0,2.9,35.0,744.0,868.72,622.57
2016,8,12,10,15,650.0,225.5,2.7,35.5,747.0,857.26,610.74
2016,8,12,10,30,517.0,315.0,2.5,36.0,750.0,830.88,585.79
2016,8,12,10,45,666.5,230.5,2.35,37.0,811.5,891.66,624.72
2016,8,12,11,0,816.0,146.0,2.2,38.0,873.0,947.36,654.06
2016,8,12,11,15,821.5,147.5,2.15,38.0,894.5,956.26,657.82
2016,8,12,11,30,827.0,149.0,2.1,38.0,916.0,956.91,657.06
2016,8,12,11,45,807.5,165.5,2.05,38.5,924.0,955.99,654.17
2016,8,12,12,0,788.0,182.0,2.0,39.0,932.0,946.62,646.28
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.0,938.52,641.74
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,927.58,635.53
2016,8,12,12,45,787.0,185.0,2.15,39.5,940.5,910.27,624.17
2016,8,12,13,0,783.0,187.0,2.2,40.0,937.0,890.47,611.39
2016,8,12,13,15,780.0,186.0,2.2,40.0,926.0,866.32,596.85
2016,8,12,13,30,777.0,185.0,2.2,40.0,915.0,839.93,580.92
2016,8,12,13,45,770.5,184.5,2.25,40.0,896.0,809.0,562.47
2016,8,12,14,0,764.0,184.0,2.3,40.0,877.0,776.28,542.75
2016,8,12,14,15,756.5,182.0,2.25,39.5,851.0,739.78,520.63
2016,8,12,14,30,749.0,180.0,2.2,39.0,825.0,701.9,496.52
2016,8,12,14,45,720.5,187.5,2.2,39.0,788.0,655.5,465.19
2016,8,12,15,0,692.0,195.0,2.2,39.0,751.0,611.2,434.7
2016,8,12,15,15,677.5,190.5,2.15,39.0,712.0,565.28,402.62
2016,8,12,15,30,663.0,186.0,2.1,39.0,673.0,519.49,369.93
2016,8,12,15,45,647.0,179.0,2.1,39.0,629.0,471.07,334.85
2016,8,12,16,0,631.0,172.0,2.1,39.0,585.0,423.39,299.4
2016,8,12,16,15,582.0,170.5,2.05,38.5,527.5,368.9,259.06
2016,8,12,16,30,533.0,169.0,2.0,38.0,470.0,319.23,221.65
2016,8,12,16,45,453.5,168.5,1.95,37.5,406.5,265.96,182.19
2016,8,12,17,0,374.0,168.0,1.9,37.0,343.0,220.97,149.45
2016,8,12,17,15,337.5,154.0,1.8,36.5,296.5,184.83,122.79
2016,8,12,17,30,301.0,140.0,1.7,36.0,250.0,147.95,96.94
2016,8,12,17,45,263.5,120.0,1.6,36.0,204.5,110.38,72.58
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,77.09,57.51
2016,8,12,18,15,173.0,79.0,1.35,35.0,117.5,62.16,45.27
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,46.58,32.1
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,30.67,17.56
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.0,1.45,26.0,14.0,13.51,0.0
2016,8,13,6,30,0.0,28.0,1.4,26.0,28.0,27.51,15.47
2016,8,13,6,45,19.0,54.5,1.35,26.0,58.5,67.76,48.51
2016,8,13,7,0,38.0,81.0,1.3,26.0,89.0,106.73,80.62
2016,8,13,7,15,68.5,103.0,1.3,26.0,123.0,146.78,113.42
2016,8,13,7,30,99.0,125.0,1.3,26.0,157.0,196.23,153.09
2016,8,13,7,45,49.5,87.0,1.3,26.5,103.0,118.19,90.63
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,47.34,32.71
2016,8,13,8,15,52.5,137.5,1.25,27.0,165.0,177.53,136.96
2016,8,13,8,30,105.0,226.0,1.2,27.0,281.0,315.12,241.64
2016,8,13,8,45,233.5,236.5,1.15,27.0,376.0,443.54,337.33
2016,8,13,9,0,362.0,247.0,1.1,27.0,471.0,563.87,423.41
2016,8,13,9,15,362.0,270.0,1.05,27.0,509.5,598.66,444.72
2016,8,13,9,30,362.0,293.0,1.0,27.0,548.0,632.05,465.43
2016,8,13,9,45,374.0,310.0,0.95,27.5,587.5,668.1,486.98
2016,8,13,10,0,386.0,327.0,0.9,28.0,627.0,703.26,507.44
2016,8,13,10,15,386.0,343.5,0.9,28.0,655.5,725.7,520.59
2016,8,13,10,30,386.0,360.0,0.9,28.0,684.0,746.53,532.77
2016,8,13,10,45,413.5,362.5,0.95,28.5,721.0,783.93,555.87
2016,8,13,11,0,441.0,365.0,1.0,29.0,758.0,813.33,573.61
2016,8,13,11,15,353.0,411.0,1.05,29.0,730.5,768.46,541.99
2016,8,13,11,30,265.0,457.0,1.1,29.0,703.0,727.23,513.0
2016,8,13,11,45,266.5,464.5,1.15,29.0,715.0,731.62,516.36
2016,8,13,12,0,268.0,472.0,1.2,29.0,727.0,734.76,518.5
2016,8,13,12,15,222.0,482.5,1.2,29.0,694.5,691.11,488.63
2016,8,13,12,30,176.0,493.0,1.2,29.0,662.0,651.74,461.68
2016,8,13,12,45,244.5,480.0,1.25,29.0,714.5,695.33,493.07
2016,8,13,13,0,313.0,467.0,1.3,29.0,767.0,736.62,521.81
2016,8,13,13,15,292.0,465.0,1.3,29.0,742.0,704.62,500.14
2016,8,13,13,30,271.0,463.0,1.3,29.0,717.0,672.85,479.19
2016,8,13,13,45,143.0,370.5,1.3,29.0,504.5,471.02,341.49
2016,8,13,14,0,15.0,278.0,1.3,29.0,292.0,279.04,203.77
2016,8,13,14,15,38.5,335.5,1.3,29.0,369.5,347.27,254.45
2016,8,13,14,30,62.0,393.0,1.3,29.0,447.0,413.39,301.47
2016,8,13,14,45,88.5,389.0,1.3,29.0,462.5,422.58,308.41
2016,8,13,15,0,115.0,385.0,1.3,29.0,478.0,425.54,311.2
2016,8,13,15,15,57.5,203.5,1.3,28.5,250.0,225.51,167.3
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,21.28,11.17
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,18.37,8.98
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,15.46,6.7
2016,8,13,16,15,0.0,23.5,1.3,27.5,23.5,22.71,12.57
2016,8,13,16,30,0.0,31.0,1.3,27.0,31.0,29.95,18.49
2016,8,13,16,45,0.0,26.0,1.3,27.0,26.0,25.11,14.67
2016,8,13,17,0,0.0,21.0,1.3,27.0,21.0,20.27,10.82
2016,8,13,17,15,0.0,18.0,1.25,26.5,18.0,17.37,8.55
2016,8,13,17,30,0.0,15.0,1.2,26.0,15.0,14.47,6.24
2016,8,13,17,45,0.0,12.5,1.15,26.0,12.5,12.05,4.27
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,9.64,2.65
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.75,0.11
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.85,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.93,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.68,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,17.37,7.71
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,33.8,21.68
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,50.93,36.08
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,70.26,52.14
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,89.43,67.82
2016,8,14,7,45,0.0,104.5,5.45,24.5,104.5,103.65,79.07
2016,8,14,8,0,0.0,119.0,5.6,25.0,119.0,117.89,90.1
2016,8,14,8,15,0.5,136.5,5.75,25.0,137.0,135.64,103.96
2016,8,14,8,30,1.0,154.0,5.9,25.0,155.0,153.39,117.68
2016,8,14,8,45,160.0,205.5,6.05,25.5,304.0,343.53,270.38
2016,8,14,9,0,319.0,257.0,6.2,26.0,453.0,540.31,421.59
2016,8,14,9,15,337.0,269.0,6.15,26.0,491.5,576.39,447.2
2016,8,14,9,30,355.0,281.0,6.1,26.0,530.0,612.47,473.0
2016,8,14,9,45,179.5,223.0,6.1,26.0,349.0,401.08,310.98
2016,8,14,10,0,4.0,165.0,6.1,26.0,168.0,164.92,123.98
2016,8,14,10,15,5.0,172.0,5.95,26.0,176.5,172.74,130.01
2016,8,14,10,30,6.0,179.0,5.8,26.0,185.0,180.56,135.83
2016,8,14,10,45,17.0,263.5,5.7,26.0,279.0,275.14,208.11
2016,8,14,11,0,28.0,348.0,5.6,26.0,373.0,377.52,284.48
2016,8,14,11,15,14.0,203.5,5.45,26.0,216.0,212.2,159.51
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,57.21,39.34
2016,8,14,11,45,0.0,50.5,5.15,26.0,50.5,48.97,32.91
2016,8,14,12,0,0.0,42.0,5.0,26.0,42.0,40.73,26.43
2016,8,14,12,15,5.0,122.5,4.8,26.0,127.5,123.7,91.26
2016,8,14,12,30,10.0,203.0,4.6,26.0,213.0,206.55,154.71
2016,8,14,12,45,11.5,223.5,4.45,26.0,235.0,227.43,170.36
2016,8,14,13,0,13.0,244.0,4.3,26.0,257.0,248.09,185.87
2016,8,14,13,15,49.5,350.0,4.1,26.0,397.0,381.7,286.08
2016,8,14,13,30,86.0,456.0,3.9,26.0,537.0,510.21,379.07
2016,8,14,13,45,55.0,397.0,3.7,26.0,448.5,424.35,316.04
2016,8,14,14,0,24.0,338.0,3.5,26.0,360.0,342.88,256.05
2016,8,14,14,15,29.5,345.5,3.35,26.0,371.5,349.67,261.55
2016,8,14,14,30,35.0,353.0,3.2,26.0,383.0,357.53,267.56
2016,8,14,14,45,23.0,294.0,3.1,26.0,314.0,295.57,221.79
2016,8,14,15,0,11.0,235.0,3.0,26.0,245.0,231.39,173.88
2016,8,14,15,15,6.5,195.0,3.0,26.0,200.5,190.42,143.13
2016,8,14,15,30,2.0,155.0,3.0,26.0,156.0,149.9,112.28
2016,8,14,15,45,8.5,188.0,3.0,26.0,193.5,183.31,138.47
2016,8,14,16,0,15.0,221.0,3.0,26.0,231.0,214.99,163.09
2016,8,14,16,15,7.5,165.0,3.0,25.5,170.0,159.72,121.04
2016,8,14,16,30,0.0,109.0,3.0,25.0,109.0,104.86,78.6
2016,8,14,16,45,0.0,119.5,3.0,25.0,119.5,114.18,86.39
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,122.89,93.65
2016,8,14,17,15,0.0,112.0,2.95,24.5,112.0,105.93,80.57
2016,8,14,17,30,0.0,94.0,2.9,24.0,94.0,89.05,67.33
2016,8,14,17,45,0.0,77.0,2.85,24.0,77.0,73.12,54.48
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,57.32,43.75
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,42.48,30.82
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,27.03,17.2
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.92,6.51
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,10.13,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,20.27,10.0
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,37.03,24.51
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,54.32,39.18
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,74.73,56.24
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,94.95,72.84
2016,8,15,7,45,0.0,87.0,2.85,22.5,87.0,85.16,64.54
2016,8,15,8,0,0.0,79.0,2.9,23.0,79.0,76.45,57.12
2016,8,15,8,15,0.0,90.0,2.9,23.0,90.0,87.33,65.72
2016,8,15,8,30,0.0,101.0,2.9,23.0,101.0,98.21,74.21
2016,8,15,8,45,0.0,94.0,2.95,23.0,94.0,91.05,68.18
2016,8,15,9,0,0.0,87.0,3.0,23.0,87.0,84.19,62.45
2016,8,15,9,15,7.5,160.5,2.9,23.0,166.0,163.75,125.53
2016,8,15,9,30,15.0,234.0,2.8,23.0,245.0,244.99,188.18
2016,8,15,9,45,12.5,226.5,2.75,23.5,236.0,234.72,179.17
2016,8,15,10,0,10.0,219.0,2.7,24.0,227.0,224.59,170.59
2016,8,15,10,15,10.5,227.0,2.6,24.0,236.0,232.87,176.56
2016,8,15,10,30,11.0,235.0,2.5,24.0,245.0,241.14,182.45
2016,8,15,10,45,5.5,163.0,2.45,24.0,168.0,164.19,123.3
2016,8,15,11,0,0.0,91.0,2.4,24.0,91.0,88.28,64.16
2016,8,15,11,15,0.0,77.0,2.3,24.0,77.0,74.67,53.49
2016,8,15,11,30,0.0,63.0,2.2,24.0,63.0,61.09,42.78
2016,8,15,11,45,4.5,130.0,2.15,24.5,135.0,130.69,97.07
2016,8,15,12,0,9.0,197.0,2.1,25.0,207.0,200.35,149.99
2016,8,15,12,15,8.5,189.5,2.05,25.0,198.5,192.29,143.62
2016,8,15,12,30,8.0,182.0,2.0,25.0,190.0,184.23,137.47
2016,8,15,12,45,7.5,177.0,2.0,25.0,184.5,178.61,133.21
2016,8,15,13,0,7.0,172.0,2.0,25.0,179.0,172.99,128.96
2016,8,15,13,15,6.0,166.0,1.95,25.0,172.0,166.0,123.63
2016,8,15,13,30,5.0,160.0,1.9,25.0,165.0,159.06,118.36
2016,8,15,13,45,6.5,172.5,1.9,25.0,178.5,172.02,128.39
2016,8,15,14,0,8.0,185.0,1.9,25.0,192.0,184.78,138.22
2016,8,15,14,15,8.5,196.0,1.9,25.0,203.5,195.15,146.2
2016,8,15,14,30,9.0,207.0,1.9,25.0,215.0,205.35,154.08
2016,8,15,14,45,14.0,243.0,1.9,25.0,255.0,241.85,181.9
2016,8,15,15,0,19.0,279.0,1.9,25.0,295.0,277.2,208.58
2016,8,15,15,15,11.5,225.5,1.9,24.5,235.0,221.69,167.34
2016,8,15,15,30,4.0,172.0,1.9,24.0,175.0,166.87,126.06
2016,8,15,15,45,24.0,218.5,1.95,24.0,234.5,215.08,163.75
2016,8,15,16,0,44.0,265.0,2.0,24.0,294.0,261.2,199.07
2016,8,15,16,15,153.5,250.0,1.95,24.0,337.5,280.33,212.58
2016,8,15,16,30,263.0,235.0,1.9,24.0,381.0,287.28,215.07
2016,8,15,16,45,200.5,214.0,1.9,24.0,319.0,240.62,179.55
2016,8,15,17,0,138.0,193.0,1.9,24.0,257.0,196.12,146.44
2016,8,15,17,15,126.0,169.0,1.85,23.5,221.0,164.15,121.92
2016,8,15,17,30,114.0,145.0,1.8,23.0,185.0,133.67,98.85
2016,8,15,17,45,97.0,120.5,1.75,23.0,150.5,104.16,77.23
2016,8,15,18,0,80.0,96.0,1.7,23.0,116.0,78.42,61.95
2016,8,15,18,15,55.5,72.5,1.65,23.0,84.5,63.31,48.61
2016,8,15,18,30,31.0,49.0,1.6,23.0,53.0,43.84,31.26
2016,8,15,18,45,15.5,28.0,1.55,23.0,30.0,25.81,13.59
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,12.55,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,25.37,13.91
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,48.6,33.91
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,71.08,52.88
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.0,98.55,75.82
2016,8,16,7,30,21.0,113.0,2.8,22.0,119.0,126.75,99.06
2016,8,16,7,45,43.5,140.5,2.85,22.5,157.5,175.66,138.56
2016,8,16,8,0,66.0,168.0,2.9,23.0,196.0,220.92,174.34
2016,8,16,8,15,33.0,159.0,2.85,23.0,173.0,188.04,147.0
2016,8,16,8,30,0.0,150.0,2.8,23.0,150.0,148.54,114.27
2016,8,16,8,45,11.0,187.0,2.8,23.5,193.5,194.66,150.31
2016,8,16,9,0,22.0,224.0,2.8,24.0,237.0,241.47,186.01
2016,8,16,9,15,20.0,234.0,2.7,24.0,247.0,249.73,191.53
2016,8,16,9,30,18.0,244.0,2.6,24.0,257.0,257.9,197.06
2016,8,16,9,45,17.0,252.5,2.55,24.5,265.0,265.32,201.69
2016,8,16,10,0,16.0,261.0,2.5,25.0,273.0,272.69,206.28
2016,8,16,10,15,19.5,286.0,2.35,25.0,302.0,300.93,226.93
2016,8,16,10,30,23.0,311.0,2.2,25.0,331.0,329.12,247.21
2016,8,16,10,45,26.5,320.0,2.1,25.5,343.5,348.33,260.29
2016,8,16,11,0,30.0,329.0,2.0,26.0,356.0,359.77,267.65
2016,8,16,11,15,30.5,337.0,1.9,26.0,364.5,367.15,272.47
2016,8,16,11,30,31.0,345.0,1.8,26.0,373.0,374.33,277.16
2016,8,16,11,45,40.0,370.5,1.7,26.5,407.5,407.07,299.82
2016,8,16,12,0,49.0,396.0,1.6,27.0,442.0,439.21,321.52
2016,8,16,12,15,49.0,398.5,1.55,27.0,445.0,439.25,321.07
2016,8,16,12,30,49.0,401.0,1.5,27.0,448.0,439.05,320.68
2016,8,16,12,45,44.0,404.5,1.5,27.0,447.0,435.02,317.61
2016,8,16,13,0,39.0,408.0,1.5,27.0,446.0,430.95,314.59
2016,8,16,13,15,21.5,281.0,1.55,27.0,302.5,290.77,214.46
2016,8,16,13,30,4.0,154.0,1.6,27.0,159.0,152.42,111.97
2016,8,16,13,45,2.0,131.0,1.7,27.0,133.5,128.41,94.06
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,104.57,75.86
2016,8,16,14,15,0.0,74.0,1.85,26.5,74.0,71.72,50.7
2016,8,16,14,30,0.0,40.0,1.9,26.0,40.0,38.74,25.03
2016,8,16,14,45,0.0,32.5,2.0,26.0,32.5,31.46,19.34
2016,8,16,15,0,0.0,25.0,2.1,26.0,25.0,24.19,13.61
2016,8,16,15,15,3.0,106.0,2.2,26.0,108.5,104.23,76.8
2016,8,16,15,30,6.0,187.0,2.3,26.0,192.0,181.88,136.99
2016,8,16,15,45,3.0,126.5,2.4,26.0,129.0,123.23,91.81
2016,8,16,16,0,0.0,66.0,2.5,26.0,66.0,63.85,45.39
2016,8,16,16,15,0.0,102.5,2.5,25.5,102.5,98.94,73.59
2016,8,16,16,30,0.0,139.0,2.5,25.0,139.0,132.47,100.52
2016,8,16,16,45,3.0,144.5,2.55,25.0,146.0,137.46,104.72
2016,8,16,17,0,6.0,150.0,2.6,25.0,153.0,141.5,108.18
2016,8,16,17,15,3.0,130.5,2.45,24.5,132.0,122.26,93.5
2016,8,16,17,30,0.0,111.0,2.3,24.0,111.0,103.43,78.93
2016,8,16,17,45,0.0,90.5,2.2,24.0,90.5,84.34,63.57
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,65.56,50.76
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,48.35,35.76
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,30.91,20.36
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,17.86,7.25
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.85,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.71,0.21
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.95,6.46
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,22.19,12.58
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,30.4,19.46
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,38.62,26.25
2016,8,17,7,45,21.0,100.5,2.95,24.5,109.5,116.05,89.51
2016,8,17,8,0,42.0,161.0,3.1,25.0,179.0,197.37,154.11
2016,8,17,8,15,47.0,185.5,3.15,25.0,208.0,227.79,177.43
2016,8,17,8,30,52.0,210.0,3.2,25.0,237.0,258.35,200.61
2016,8,17,8,45,82.0,242.0,3.25,25.5,289.5,316.48,244.81
2016,8,17,9,0,112.0,274.0,3.3,26.0,342.0,376.25,289.24
2016,8,17,9,15,107.5,297.0,3.3,26.0,367.0,398.86,304.8
2016,8,17,9,30,103.0,320.0,3.3,26.0,392.0,420.76,319.82
2016,8,17,9,45,197.5,336.0,3.3,26.5,484.5,530.27,400.8
2016,8,17,10,0,292.0,352.0,3.3,27.0,577.0,643.39,481.26
2016,8,17,10,15,249.5,379.5,3.3,27.0,578.5,636.37,473.27
2016,8,17,10,30,207.0,407.0,3.3,27.0,580.0,618.46,458.53
2016,8,17,10,45,134.5,406.5,3.3,27.5,520.5,548.8,405.95
2016,8,17,11,0,62.0,406.0,3.3,28.0,461.0,469.98,346.62
2016,8,17,11,15,51.5,401.5,3.3,28.0,448.0,453.4,334.4
2016,8,17,11,30,41.0,397.0,3.3,28.0,435.0,436.74,321.88
2016,8,17,11,45,26.5,318.0,3.3,28.0,343.0,341.21,252.6
2016,8,17,12,0,12.0,239.0,3.3,28.0,251.0,244.3,181.05
2016,8,17,12,15,6.0,183.5,3.3,28.0,189.5,184.03,135.92
2016,8,17,12,30,0.0,128.0,3.3,28.0,128.0,124.25,90.43
2016,8,17,12,45,13.0,247.5,3.3,28.5,260.0,252.0,186.82
2016,8,17,13,0,26.0,367.0,3.3,29.0,392.0,379.61,279.46
2016,8,17,13,15,88.5,419.5,3.25,29.0,502.5,481.69,353.78
2016,8,17,13,30,151.0,472.0,3.2,29.0,613.0,578.6,422.56
2016,8,17,13,45,287.0,424.0,3.2,29.0,684.5,634.64,465.07
2016,8,17,14,0,423.0,376.0,3.2,29.0,756.0,681.19,500.34
2016,8,17,14,15,435.0,358.0,3.15,28.5,738.5,654.72,483.0
2016,8,17,14,30,447.0,340.0,3.1,28.0,721.0,626.53,464.57
2016,8,17,14,45,267.0,355.5,3.1,28.0,580.5,502.6,373.93
2016,8,17,15,0,87.0,371.0,3.1,28.0,440.0,397.86,295.79
2016,8,17,15,15,81.0,348.0,3.05,28.0,409.5,367.59,274.31
2016,8,17,15,30,75.0,325.0,3.0,28.0,379.0,337.92,252.82
2016,8,17,15,45,114.0,309.0,2.95,28.0,385.5,331.87,248.79
2016,8,17,16,0,153.0,293.0,2.9,28.0,392.0,325.8,244.08
2016,8,17,16,15,86.5,246.0,2.8,27.5,301.0,255.38,192.04
2016,8,17,16,30,20.0,199.0,2.7,27.0,210.0,192.35,145.58
2016,8,17,16,45,44.5,191.5,2.65,27.0,213.0,184.52,139.3
2016,8,17,17,0,69.0,184.0,2.6,27.0,216.0,177.97,133.48
2016,8,17,17,15,65.5,159.5,2.45,26.5,186.5,150.87,112.74
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,124.36,92.53
2016,8,17,17,45,52.0,111.5,2.15,25.5,127.5,98.98,73.7
2016,8,17,18,0,42.0,88.0,2.0,25.0,98.0,76.5,59.78
2016,8,17,18,15,26.0,65.5,1.9,24.5,71.5,57.99,43.71
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,40.05,27.8
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,23.21,10.34
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,13.5,4.6
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,25.58,15.13
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,37.66,25.36
2016,8,18,7,15,0.0,53.5,1.75,23.0,53.5,51.7,37.11
2016,8,18,7,30,0.0,68.0,1.8,23.0,68.0,66.09,48.97
2016,8,18,7,45,0.0,86.0,1.9,23.5,86.0,84.19,63.5
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,102.23,77.7
2016,8,18,8,15,0.0,116.0,2.05,24.0,116.0,113.99,86.8
2016,8,18,8,30,0.0,128.0,2.1,24.0,128.0,125.76,95.81
2016,8,18,8,45,0.5,144.0,2.2,24.5,144.5,142.03,108.09
2016,8,18,9,0,1.0,160.0,2.3,25.0,161.0,158.3,120.22
2016,8,18,9,15,24.0,225.5,2.3,25.0,242.5,244.17,186.77
2016,8,18,9,30,47.0,291.0,2.3,25.0,324.0,341.07,259.51
2016,8,18,9,45,89.5,329.5,2.3,25.5,397.0,419.23,316.76
2016,8,18,10,0,132.0,368.0,2.3,26.0,470.0,507.41,379.55
2016,8,18,10,15,173.5,386.5,2.25,26.0,527.5,565.17,420.17
2016,8,18,10,30,215.0,405.0,2.2,26.0,585.0,623.52,460.6
2016,8,18,10,45,148.5,413.0,2.15,26.5,539.5,568.67,418.34
2016,8,18,11,0,82.0,421.0,2.1,27.0,494.0,504.59,370.19
2016,8,18,11,15,174.0,436.5,2.05,27.0,595.5,613.64,448.51
2016,8,18,11,30,266.0,452.0,2.0,27.0,697.0,720.76,521.89
2016,8,18,11,45,248.5,463.5,1.95,27.0,695.5,710.92,513.1
2016,8,18,12,0,231.0,475.0,1.9,27.0,694.0,695.76,501.86
2016,8,18,12,15,220.0,480.0,1.85,27.0,689.0,684.49,493.55
2016,8,18,12,30,209.0,485.0,1.8,27.0,684.0,672.54,484.8
2016,8,18,12,45,192.0,484.5,1.8,27.0,667.0,649.26,468.71
2016,8,18,13,0,175.0,484.0,1.8,27.0,650.0,625.96,452.66
2016,8,18,13,15,210.5,473.5,1.75,27.0,671.0,638.78,462.39
2016,8,18,13,30,246.0,463.0,1.7,27.0,692.0,648.6,469.72
2016,8,18,13,45,233.0,454.5,1.7,27.0,668.0,619.94,450.1
2016,8,18,14,0,220.0,446.0,1.7,27.0,644.0,590.85,430.37
2016,8,18,14,15,115.5,341.0,1.7,27.0,445.5,406.67,300.62
2016,8,18,14,30,11.0,236.0,1.7,27.0,247.0,234.06,173.58
2016,8,18,14,45,16.5,262.5,1.75,27.0,277.0,261.55,194.97
2016,8,18,15,0,22.0,289.0,1.8,27.0,307.0,287.97,214.83
2016,8,18,15,15,11.0,211.0,1.85,26.5,220.0,207.74,155.51
2016,8,18,15,30,0.0,133.0,1.9,26.0,133.0,128.07,95.2
2016,8,18,15,45,3.0,160.0,1.95,26.0,162.0,154.56,116.16
2016,8,18,16,0,6.0,187.0,2.0,26.0,191.0,180.01,136.08
2016,8,18,16,15,37.0,208.5,2.0,26.0,229.0,205.07,155.33
2016,8,18,16,30,68.0,230.0,2.0,26.0,267.0,228.38,172.72
2016,8,18,16,45,74.5,207.5,2.05,26.0,244.5,204.87,154.44
2016,8,18,17,0,81.0,185.0,2.1,26.0,222.0,180.71,135.51
2016,8,18,17,15,76.5,160.0,2.0,25.5,191.0,152.38,113.83
2016,8,18,17,30,72.0,135.0,1.9,25.0,160.0,124.76,92.83
2016,8,18,17,45,61.0,111.0,1.85,25.0,129.5,98.43,73.28
2016,8,18,18,0,50.0,87.0,1.8,25.0,99.0,75.64,59.02
2016,8,18,18,15,32.0,64.5,1.85,24.5,71.5,57.11,42.92
2016,8,18,18,30,14.0,42.0,1.9,24.0,44.0,38.16,26.14
2016,8,18,18,45,7.0,23.5,1.95,23.5,24.5,21.9,8.6
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.91,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,62.0,17.5,2.0,23.0,23.0,35.24,0.0
2016,8,19,6,30,124.0,35.0,2.2,23.0,46.0,94.43,62.9
2016,8,19,6,45,228.5,50.5,2.4,23.5,90.0,164.37,123.58
2016,8,19,7,0,333.0,66.0,2.6,24.0,134.0,239.27,186.24
2016,8,19,7,15,403.5,77.0,2.8,24.0,185.0,302.21,239.32
2016,8,19,7,30,474.0,88.0,3.0,24.0,236.0,371.66,296.33
2016,8,19,7,45,370.0,124.5,3.2,24.5,254.0,373.25,296.87
2016,8,19,8,0,266.0,161.0,3.4,25.0,272.0,355.62,281.41
2016,8,19,8,15,186.5,191.5,3.5,25.5,274.5,337.51,265.07
2016,8,19,8,30,107.0,222.0,3.6,26.0,277.0,311.74,242.27
2016,8,19,8,45,162.0,246.5,3.7,26.5,340.0,390.56,302.23
2016,8,19,9,0,217.0,271.0,3.8,27.0,403.0,464.53,356.95
2016,8,19,9,15,487.5,197.0,3.8,27.0,525.5,628.38,482.71
2016,8,19,9,30,758.0,123.0,3.8,27.0,648.0,791.49,599.32
2016,8,19,9,45,512.5,240.0,3.8,27.5,605.0,720.0,542.43
2016,8,19,10,0,267.0,357.0,3.8,28.0,562.0,625.48,466.49
2016,8,19,10,15,146.5,338.0,3.75,28.0,451.5,488.29,365.41
2016,8,19,10,30,26.0,319.0,3.7,28.0,341.0,347.9,259.05
2016,8,19,10,45,431.5,223.0,3.7,28.5,603.0,651.72,490.97
2016,8,19,11,0,837.0,127.0,3.7,29.0,865.0,934.02,683.35
2016,8,19,11,15,842.0,128.0,3.65,29.0,886.0,942.06,685.52
2016,8,19,11,30,847.0,129.0,3.6,29.0,907.0,947.03,687.82
2016,8,19,11,45,836.0,139.5,3.6,29.0,917.0,943.05,684.71
2016,8,19,12,0,825.0,150.0,3.6,29.0,927.0,935.87,679.69
2016,8,19,12,15,580.0,301.0,3.55,29.0,848.5,851.43,620.53
2016,8,19,12,30,335.0,452.0,3.5,29.0,770.0,758.79,549.97
2016,8,19,12,45,299.0,461.5,3.45,29.0,745.0,725.27,526.54
2016,8,19,13,0,263.0,471.0,3.4,29.0,720.0,691.89,502.76
2016,8,19,13,15,331.0,437.0,3.35,29.0,747.0,707.62,515.74
2016,8,19,13,30,399.0,403.0,3.3,29.0,774.0,719.46,525.59
2016,8,19,13,45,597.0,279.5,3.25,29.0,820.5,746.17,549.63
2016,8,19,14,0,795.0,156.0,3.2,29.0,867.0,761.56,563.75
2016,8,19,14,15,615.5,249.5,3.1,29.0,789.5,684.64,506.93
2016,8,19,14,30,436.0,343.0,3.0,29.0,712.0,619.03,456.77
2016,8,19,14,45,259.5,355.0,2.95,29.0,572.5,495.57,367.04
2016,8,19,15,0,83.0,367.0,2.9,29.0,433.0,391.14,289.5
2016,8,19,15,15,122.5,353.0,2.7,29.0,444.0,390.74,290.18
2016,8,19,15,30,162.0,339.0,2.5,29.0,455.0,390.0,289.75
2016,8,19,15,45,334.5,274.0,2.4,29.0,493.0,399.41,296.77
2016,8,19,16,0,507.0,209.0,2.3,29.0,531.0,391.18,288.48
2016,8,19,16,15,366.5,221.5,2.15,28.5,444.0,326.29,239.94
2016,8,19,16,30,226.0,234.0,2.0,28.0,357.0,275.44,203.17
2016,8,19,16,45,294.0,197.5,1.9,28.0,340.0,242.83,175.43
2016,8,19,17,0,362.0,161.0,1.8,28.0,323.0,207.6,144.5
2016,8,19,17,15,440.5,125.5,1.7,27.5,295.5,162.29,105.48
2016,8,19,17,30,519.0,90.0,1.6,27.0,268.0,112.55,65.34
2016,8,19,17,45,459.5,80.0,1.55,27.0,216.0,72.02,43.63
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,50.67,37.48
2016,8,19,18,15,309.0,56.5,1.55,26.5,117.5,42.08,29.92
2016,8,19,18,30,218.0,43.0,1.6,26.0,71.0,32.99,21.56
2016,8,19,18,45,109.0,21.5,1.7,26.0,35.5,16.63,4.2
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.91,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,9.64,1.52
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,19.78,10.33
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,29.92,18.89
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,42.01,29.0
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,54.11,38.97
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,62.82,45.92
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,71.55,52.72
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,95.51,71.77
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,119.63,90.67
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,158.49,121.08
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,197.69,151.28
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,219.86,167.89
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,242.09,184.44
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,241.79,183.32
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,241.56,182.35
