Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,277.77,209.33
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,313.96,235.88
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,353.93,264.44
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,386.29,287.07
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,389.44,288.79
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,392.44,290.55
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,353.24,261.85
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,310.79,230.71
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,313.0,232.29
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,315.12,233.68
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,322.4,238.49
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,329.5,243.14
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,267.24,198.0
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,205.5,152.59
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,163.02,120.59
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,120.93,88.48
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,143.79,106.23
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,166.3,123.51
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,140.5,103.9
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,114.95,84.41
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,78.43,56.36
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,41.59,27.55
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,33.36,21.1
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,25.13,14.58
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,36.24,23.65
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,47.36,32.78
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,27.04,16.43
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.5
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.81,9.67
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,27.99,17.56
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,38.62,26.57
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,49.27,35.47
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,49.75,35.72
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,50.24,35.93
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,78.82,59.14
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,108.4,82.78
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,111.14,84.46
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,113.95,86.23
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,235.27,181.94
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,356.07,273.49
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,409.15,311.74
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,462.73,349.8
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,471.0,353.65
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,478.6,357.11
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,551.67,407.26
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,616.61,449.22
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,455.51,334.22
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,285.34,210.33
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,284.35,209.31
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,283.31,207.15
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,285.64,209.8
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,287.88,212.2
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,320.85,236.77
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,353.33,260.72
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,344.83,254.83
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,336.33,249.12
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,383.85,284.53
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,429.63,318.13
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,423.84,314.44
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,417.34,310.47
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,296.94,222.64
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,181.13,135.64
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,246.67,186.67
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,309.26,234.41
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,296.4,224.91
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,282.23,214.44
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,226.44,172.36
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,178.47,136.21
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,181.3,137.46
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,177.85,133.03
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,147.6,109.65
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,118.27,87.4
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,95.06,70.95
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,73.02,56.97
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,54.43,40.69
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,35.45,23.67
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,18.36,2.31
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.71,0.7
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,11.09,3.53
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,14.47,6.33
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,17.37,8.68
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,20.27,10.99
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,113.71,86.86
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,220.8,170.99
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,281.86,217.63
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,344.49,264.56
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,336.47,256.91
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,327.18,248.54
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,356.38,269.37
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,385.51,289.79
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,495.39,371.09
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,598.03,444.84
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,770.13,573.15
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,926.73,679.37
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,852.24,625.31
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,757.17,552.47
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,696.33,508.77
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,630.65,460.97
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,656.65,480.12
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,681.09,497.61
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,673.29,491.14
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,664.63,484.32
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,758.08,558.58
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,831.94,612.52
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,800.1,590.92
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,766.05,568.43
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,681.55,507.32
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,610.55,452.72
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,611.7,457.58
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,600.71,451.99
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,550.18,413.82
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,501.78,376.35
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,443.66,330.68
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,395.07,291.75
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,346.25,251.59
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,293.19,206.52
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,241.21,162.73
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,192.43,122.23
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,143.92,84.82
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,100.26,55.56
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,59.9,36.63
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,46.41,33.98
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,38.49,26.9
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,30.06,18.91
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,15.2,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,34.52,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,92.66,58.59
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,164.64,123.19
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,241.38,187.83
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,305.2,241.73
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,378.75,301.86
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,208.83,167.37
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,13.51,5.37
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,126.06,96.77
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,246.88,191.89
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,484.0,381.63
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,722.44,560.08
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,764.16,587.28
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,804.49,614.15
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,734.44,558.9
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,641.31,482.98
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,784.9,592.94
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,917.36,684.51
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,935.12,693.72
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,949.96,701.66
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,958.05,705.94
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,962.91,708.21
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,962.66,706.09
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,959.13,701.94
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,949.44,695.27
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,936.6,686.64
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,919.3,673.75
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,899.03,659.0
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,873.7,641.99
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,845.68,623.22
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,813.1,601.59
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,778.26,578.33
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,739.28,551.87
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,698.49,523.79
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,652.43,489.82
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,603.44,453.22
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,554.78,416.89
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,505.76,379.3
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,453.66,337.79
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,402.64,296.17
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,346.26,250.1
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,294.55,206.82
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,242.11,162.81
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,193.28,122.56
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,145.05,85.75
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,101.85,57.39
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,61.28,39.05
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,48.94,35.94
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,40.23,28.18
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,31.02,19.43
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,15.69,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,46.33,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,126.07,79.36
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,196.76,146.94
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,278.63,216.43
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,343.91,271.91
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,415.07,330.22
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,477.78,380.23
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,542.05,429.88
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,596.26,470.82
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,651.02,509.87
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,700.08,542.69
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,744.11,571.32
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,784.93,598.25
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,824.08,623.77
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,857.14,643.61
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,887.88,661.71
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,912.42,675.5
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,934.11,687.37
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,949.43,695.02
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,961.56,700.66
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,968.98,704.47
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,973.05,706.21
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,969.79,703.57
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,963.13,698.88
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,952.82,691.67
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,939.3,682.49
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,920.45,668.81
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,898.65,653.32
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,873.0,636.44
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,844.62,617.76
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,811.07,595.79
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,775.35,572.27
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,736.06,547.08
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,694.93,520.25
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,648.79,486.38
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,599.82,449.94
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,550.54,412.64
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,500.9,374.13
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,448.66,332.73
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,397.29,290.99
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,344.41,247.65
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,289.87,202.31
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,237.67,158.47
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,188.78,118.2
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,139.64,80.89
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,95.36,52.23
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,54.99,35.23
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,46.13,33.55
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,37.55,25.9
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,28.64,17.35
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,14.52,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,44.26,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,120.81,74.32
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,189.0,140.43
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,266.83,206.14
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,332.39,261.63
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,403.97,320.19
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,463.88,367.31
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,526.54,414.83
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,581.02,455.26
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,634.08,493.25
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,682.87,525.16
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,731.25,556.08
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,771.96,581.91
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,811.13,606.36
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,839.99,622.36
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,871.78,640.19
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,896.44,654.39
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,918.35,666.8
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,934.43,674.14
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,947.47,679.59
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,954.52,682.66
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,958.32,683.83
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,957.76,681.63
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,953.94,677.54
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,944.14,671.19
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,931.16,663.0
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,912.29,651.18
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,890.47,637.57
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,864.53,621.35
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,835.9,603.39
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,803.15,582.68
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,768.11,560.36
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,728.94,535.12
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,687.95,508.19
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,606.89,448.68
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,542.74,400.52
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,498.51,368.72
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,454.97,336.61
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,415.99,307.14
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,373.64,273.98
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,334.13,241.03
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,285.38,198.88
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,232.9,155.06
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,182.69,113.78
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,134.6,77.62
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,91.45,50.26
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,51.08,38.0
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,43.65,31.58
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,35.26,24.06
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.26,15.33
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.33,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,32.05,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,91.44,54.39
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,156.12,115.4
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,229.31,176.31
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,292.68,228.96
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,362.64,285.13
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,426.32,334.16
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,490.72,382.04
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,545.44,421.05
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,601.39,459.53
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,650.91,491.71
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,700.51,521.86
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,675.24,499.02
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,632.84,464.29
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,663.02,481.55
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,691.67,496.47
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,753.3,537.05
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,807.59,572.1
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,795.63,561.97
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,780.28,550.56
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,767.13,541.79
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,757.82,535.22
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,780.1,551.88
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,804.19,569.22
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,862.52,614.01
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,909.11,645.28
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,891.39,633.67
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,870.92,621.0
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,846.44,606.37
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,819.46,590.07
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,787.13,570.62
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,751.92,549.01
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,713.23,525.77
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,672.95,499.46
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,527.66,392.7
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,414.12,306.76
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,435.42,324.36
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,447.7,333.3
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,385.93,287.2
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,335.87,249.93
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,290.58,216.18
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,248.6,184.68
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,212.76,156.77
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,177.9,129.59
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,144.42,104.27
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,112.41,81.05
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,82.98,65.22
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,64.78,49.59
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,47.09,34.02
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,28.84,17.17
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,34.59,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,96.65,56.22
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,163.08,120.69
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,237.81,183.21
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,302.96,237.01
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,372.91,292.64
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,433.15,338.79
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,496.5,385.43
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,550.91,423.45
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,606.46,460.58
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,655.09,489.86
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,703.55,517.1
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,742.26,540.78
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,782.39,565.3
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,815.32,584.98
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,846.12,603.28
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,871.17,619.14
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,893.66,633.5
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,909.77,644.77
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,922.93,654.29
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,931.01,659.96
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,936.0,663.84
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,711.52,513.92
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,472.35,340.43
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,702.2,511.67
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,905.31,647.07
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,887.15,634.47
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,866.29,622.4
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,785.39,568.2
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,708.16,511.62
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,689.07,500.24
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,668.0,486.86
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,674.28,495.63
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,668.26,494.88
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,623.44,462.96
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,578.05,430.11
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,480.82,357.78
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,408.67,303.79
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,404.18,300.0
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,379.12,277.47
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,327.27,235.31
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,277.48,194.14
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,226.97,152.27
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,179.8,114.06
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,133.3,79.73
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,92.14,54.4
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,54.71,41.15
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,47.97,35.18
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,37.13,25.5
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,25.65,14.27
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,31.15,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,88.18,49.49
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,152.8,113.24
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,224.21,173.7
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,287.35,226.83
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,357.03,283.57
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,420.01,333.24
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,483.8,381.9
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,538.33,423.07
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,594.13,464.25
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,643.95,499.26
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,693.91,532.7
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,734.77,559.84
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,774.44,585.94
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,807.07,606.34
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,840.86,627.44
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,866.14,643.37
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,888.89,657.67
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,906.17,667.06
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,920.67,674.69
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,835.45,614.12
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,737.64,539.11
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,836.47,614.11
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,924.41,673.52
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,779.31,571.19
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,630.22,459.07
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,689.8,504.59
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,742.19,543.45
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,783.29,577.94
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,811.26,599.69
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,779.67,578.62
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,745.7,556.17
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,707.26,531.33
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,665.63,502.41
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,619.46,468.27
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,573.82,433.82
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,399.13,301.97
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,269.46,202.49
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,334.15,251.33
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,374.93,276.41
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,322.97,233.33
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,273.06,191.51
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,222.48,149.14
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,175.22,110.63
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,129.14,76.67
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,88.39,52.09
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,53.34,40.08
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,46.55,34.09
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,36.05,24.65
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,24.94,13.37
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,30.42,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,85.9,46.3
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,153.09,113.32
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,227.84,176.83
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,257.19,203.92
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,275.12,220.27
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,230.63,183.88
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,173.36,135.45
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,385.17,308.19
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,604.48,477.99
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,486.21,381.17
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,321.99,247.94
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,388.98,299.48
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,466.46,357.25
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,527.31,401.43
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,598.01,451.8
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,450.84,341.28
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,294.74,221.52
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,624.95,477.66
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,921.15,684.03
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,810.1,602.51
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,675.51,498.5
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,482.28,359.6
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,283.93,211.2
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,500.24,374.2
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,705.65,520.94
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,651.46,479.75
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,600.96,442.13
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,719.24,537.81
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,815.87,610.56
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,782.46,587.31
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,746.89,563.15
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,529.26,401.95
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,347.65,259.79
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,473.94,361.32
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,576.65,439.49
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,527.95,401.58
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,475.48,360.48
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,423.94,318.33
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,373.28,275.9
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,320.41,231.39
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,269.34,187.74
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,115.63,74.73
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.61,3.02
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,8.68,1.48
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,6.75,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,5.3,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,33.12,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,91.78,47.44
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,159.07,117.4
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,233.47,180.79
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,299.09,236.38
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,369.19,293.91
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,339.98,270.33
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,281.1,221.76
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,436.96,346.6
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,602.46,473.63
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,651.53,506.69
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,698.16,537.47
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,738.92,564.67
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,778.3,590.69
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,811.69,611.4
