Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,843.09,630.63
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,867.95,646.35
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,885.23,657.01
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,850.45,630.91
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,796.49,586.49
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,737.16,542.22
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,675.77,496.04
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,666.77,488.4
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,656.89,479.95
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,540.22,396.46
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,423.03,310.96
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,413.61,304.62
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,404.21,297.95
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,444.3,327.5
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,482.4,355.17
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,352.93,261.51
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,227.52,168.62
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,251.97,187.7
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,275.76,206.02
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,333.65,249.96
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,388.71,290.92
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,415.09,311.36
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,428.28,320.64
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,403.64,300.71
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,365.97,268.6
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,310.78,225.0
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,263.96,188.6
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,127.02,87.64
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,23.16,13.2
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,19.3,10.16
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,15.43,7.04
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,12.05,4.71
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.67,1.75
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.3,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.93,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.98,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,21.47,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,57.89,26.72
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,121.56,88.93
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,197.12,152.27
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,259.14,204.39
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,328.98,261.46
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,350.95,278.4
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,358.26,282.93
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,385.1,301.94
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,408.47,317.52
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,543.23,420.87
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,689.28,526.89
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,731.02,552.66
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,768.77,576.05
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,803.11,596.86
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,835.57,616.23
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,861.08,631.78
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,884.06,645.69
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,809.92,591.59
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,719.92,522.24
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,827.7,602.77
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,925.55,668.13
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,920.97,663.89
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,913.23,658.59
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,842.83,610.14
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,770.09,555.79
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,603.37,439.2
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,443.0,322.72
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,562.17,411.33
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,671.09,488.89
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,709.3,519.75
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,732.34,539.64
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,692.93,512.68
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,652.17,484.6
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,525.13,389.91
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,427.47,315.62
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,457.66,340.19
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,465.74,345.04
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,396.94,292.11
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,346.38,253.9
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,310.64,223.31
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,263.92,181.64
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,213.73,140.43
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,167.04,103.43
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,121.27,71.19
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,81.2,48.94
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,53.08,39.45
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,45.44,32.74
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,33.6,22.17
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,21.08,8.43
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,28.74,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,80.55,36.25
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,147.58,107.84
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,219.19,168.59
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,281.96,221.39
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,351.34,277.77
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,415.0,327.77
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,479.62,376.69
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,534.48,416.81
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,590.6,456.6
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,639.11,488.98
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,687.43,519.82
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,728.74,546.52
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,768.88,572.14
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,800.27,590.41
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,832.94,609.42
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,632.54,467.49
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,394.08,289.0
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,523.73,384.17
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,646.04,469.57
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,623.76,451.86
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,600.37,434.35
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,628.48,453.42
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,655.45,471.23
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,782.86,566.0
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,893.48,641.95
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,795.55,573.74
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,699.89,503.15
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,756.46,549.12
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,798.28,581.2
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,764.59,558.84
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,729.18,535.61
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,640.13,469.62
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,566.14,413.77
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,564.09,415.01
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,550.98,406.87
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,497.83,367.91
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,447.64,330.55
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,373.02,274.84
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,314.22,231.76
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,273.83,201.55
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,235.31,172.42
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,200.67,145.92
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,167.95,121.2
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,134.23,96.55
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,102.8,74.67
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,77.73,60.11
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,58.35,43.47
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,41.08,28.19
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,20.96,7.23
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,24.13,13.57
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,39.75,26.84
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,59.76,43.61
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,79.54,59.97
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,100.81,77.08
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,121.95,93.7
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,142.82,109.82
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,163.87,125.8
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,167.6,127.9
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,171.43,130.08
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,209.94,159.12
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,248.74,187.71
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,284.63,213.54
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,328.94,244.99
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,354.1,262.41
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,379.07,279.56
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,467.21,341.91
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,562.29,406.35
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,602.25,433.0
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,641.46,459.27
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,644.02,460.04
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,649.78,463.23
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,761.28,543.61
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,863.14,614.14
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,763.88,543.86
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,668.71,476.27
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,647.07,462.66
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,625.06,448.12
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,675.64,488.51
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,711.18,517.17
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,672.72,490.83
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,633.29,463.9
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,538.78,395.58
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,461.7,338.95
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,467.53,345.73
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,455.3,336.73
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,348.72,257.66
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,279.76,208.2
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,280.1,204.15
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,258.7,179.46
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,210.3,140.11
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,164.75,104.56
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,120.56,74.03
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,81.91,52.98
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,58.13,43.86
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,48.2,35.11
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,33.88,22.29
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,20.1,5.27
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,22.47,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,59.38,20.88
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,132.82,96.73
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,203.87,156.89
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,266.51,209.6
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,335.79,266.1
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,396.12,314.01
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,460.55,363.47
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,519.75,406.92
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,577.13,447.67
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,626.74,481.66
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,676.57,514.86
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,718.43,541.47
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,759.21,566.82
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,793.01,586.28
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,825.0,604.29
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,752.14,550.66
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,663.99,483.97
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,698.64,506.92
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,732.41,528.0
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,826.27,596.15
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,912.86,653.18
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,903.46,645.1
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,893.65,637.86
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,883.72,631.92
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,871.07,624.31
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,852.67,613.04
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,831.83,600.24
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,734.36,531.17
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,644.64,465.62
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,685.64,500.14
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,711.81,522.77
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,672.91,495.68
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,632.96,467.78
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,590.17,437.53
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,546.57,405.87
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,499.08,371.1
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,452.02,335.57
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,402.63,296.78
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,353.98,257.54
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,303.94,217.05
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,256.53,178.21
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,208.08,138.94
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,163.06,104.01
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,118.85,73.68
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,80.32,52.99
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,59.13,44.69
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,49.21,35.9
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,35.54,23.5
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,18.49,2.48
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,19.12,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,50.98,14.77
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,115.54,83.38
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,182.31,139.75
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,250.62,196.61
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,319.01,252.42
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,379.24,300.46
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,443.33,350.09
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,498.51,391.42
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,555.51,433.03
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,607.72,470.01
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,657.01,504.22
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,699.45,532.3
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,740.96,559.2
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,775.62,580.47
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,808.64,600.29
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,834.46,616.3
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,858.0,630.82
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,875.53,640.08
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,890.44,647.69
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,898.51,652.19
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,903.7,654.97
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,747.28,543.69
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,583.83,422.64
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,580.8,420.69
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,577.25,417.6
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,576.18,417.08
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,574.32,416.04
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,689.66,505.0
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,785.87,576.29
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,694.83,509.44
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,615.04,449.41
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,423.06,312.51
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,246.48,181.47
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,407.89,306.62
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,545.72,406.9
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,497.3,370.06
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,449.22,333.31
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,398.95,293.34
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,349.88,253.4
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,299.22,212.17
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,251.15,172.62
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,201.79,132.57
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,156.47,97.52
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,112.31,67.84
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,74.02,48.46
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,55.37,41.31
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,46.13,33.11
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,31.69,20.11
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,17.67,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,28.88,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,79.1,21.14
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,154.27,111.79
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,234.65,180.41
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,300.73,236.88
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,373.63,297.2
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,434.61,346.48
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,499.06,396.81
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,406.92,321.75
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,268.34,208.4
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,306.63,237.34
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,345.29,265.64
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,457.34,350.7
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,575.48,437.13
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,577.98,435.19
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,568.77,425.59
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,545.14,406.29
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,518.91,385.14
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,467.59,346.18
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,423.38,312.21
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,499.0,367.4
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,579.46,424.46
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,434.58,320.29
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,294.28,216.96
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,608.94,458.28
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,891.17,653.33
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,805.52,592.43
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,719.32,526.59
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,654.66,480.09
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,594.06,435.78
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,627.17,462.69
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,651.02,482.08
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,503.96,374.23
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,376.05,278.4
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,335.56,249.33
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,296.48,220.8
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,322.72,241.5
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,339.14,254.19
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,300.48,225.2
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,267.87,200.72
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,240.47,179.66
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,215.37,159.72
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,182.39,133.89
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,150.04,108.79
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,118.83,85.86
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,89.36,65.57
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,68.99,52.94
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,50.71,37.02
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,34.76,22.49
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.31,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.36,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,23.33,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,61.29,11.17
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,138.07,99.2
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,214.49,164.07
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,198.28,154.92
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,169.66,132.74
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,182.44,142.94
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,199.95,156.15
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,283.84,222.41
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,365.75,285.51
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,403.89,313.01
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,441.96,340.09
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,479.03,366.36
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,515.44,391.81
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,680.88,517.44
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,838.26,626.45
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,862.82,640.95
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,884.65,654.46
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,900.56,662.72
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,913.45,669.05
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,920.11,672.68
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,923.5,674.31
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,920.75,672.26
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,914.72,668.21
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,739.83,545.7
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,559.84,408.91
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,543.61,397.27
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,526.49,384.39
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,671.57,497.66
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,792.56,585.62
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,758.64,562.33
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,722.57,538.31
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,682.8,512.13
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,641.3,482.72
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,585.36,439.72
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,539.93,404.02
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,443.41,331.16
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,371.69,277.06
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,364.31,269.77
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,340.54,246.47
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,289.67,204.65
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,241.54,164.86
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,193.09,125.67
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,149.21,92.29
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,105.85,64.13
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,68.93,47.06
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,55.38,41.26
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,48.91,35.29
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,33.14,20.85
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.68,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,18.18,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,48.62,4.03
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,123.29,87.76
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,195.35,148.68
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,260.34,203.73
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,333.15,264.02
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,394.29,313.27
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,463.12,366.85
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,378.66,298.42
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,269.87,209.11
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,472.53,369.49
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,676.54,522.23
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,490.7,378.75
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,254.3,192.04
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,249.79,188.14
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,245.3,183.85
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,190.86,142.19
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,137.27,100.94
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,242.69,180.81
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,355.5,263.45
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,426.85,315.28
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,497.45,365.74
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,598.57,438.57
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,695.9,506.58
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,798.29,585.08
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,885.0,645.51
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,865.28,631.86
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,842.75,617.06
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,730.81,537.41
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,627.86,458.55
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,681.67,503.87
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,717.61,534.15
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,629.4,467.42
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,558.98,412.95
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,556.84,414.36
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,541.12,403.97
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,462.63,343.68
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,406.31,300.39
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,379.66,278.29
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,338.28,242.14
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,286.25,199.29
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,236.7,158.23
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,186.79,118.02
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,141.56,84.02
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,97.78,56.41
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,60.25,45.29
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,49.63,36.23
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,41.77,29.15
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,28.36,16.71
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,15.19,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,12.17,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,27.56,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,103.38,73.17
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,174.02,132.75
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,244.83,191.89
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,318.12,252.02
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,386.14,306.76
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,460.76,365.04
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,520.79,410.86
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,579.49,454.64
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,634.87,494.38
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,691.46,533.4
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,733.35,560.25
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,771.22,583.94
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,808.04,606.61
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,843.19,627.87
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,867.71,643.03
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,889.55,656.46
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,906.8,665.8
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,916.55,670.23
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,923.18,673.86
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,926.62,675.51
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,924.49,672.29
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,919.14,667.12
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,908.79,660.14
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,895.31,651.24
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,875.33,637.08
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,852.51,621.14
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,825.16,603.26
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,795.26,583.65
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,760.89,560.94
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,724.51,536.74
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,682.5,506.9
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,639.78,475.87
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,593.26,441.6
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,545.97,405.98
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,495.98,368.17
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,446.05,329.29
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,393.57,286.88
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,339.14,242.22
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,285.87,198.25
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,235.11,156.1
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,184.18,115.31
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,137.91,80.82
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,93.48,53.31
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,55.74,41.68
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,47.85,34.86
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.3,28.0
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,27.25,15.6
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,16.71,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,12.71,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,31.49,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,103.51,72.86
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,173.45,132.1
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,244.4,191.44
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,317.42,251.48
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,382.97,304.39
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,454.39,360.37
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,513.5,405.69
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,571.26,448.97
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,625.01,487.63
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,679.75,525.67
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,721.48,552.62
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,762.04,578.4
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,795.89,599.14
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,830.97,620.55
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,856.17,636.28
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,878.74,650.3
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,895.53,659.16
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,904.97,663.19
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,911.97,666.84
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,915.8,668.51
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,917.01,667.51
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,914.92,664.48
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,904.01,657.11
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,889.92,647.79
