Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,870.39,634.97
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,847.89,620.24
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,820.96,602.36
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,791.36,582.69
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,756.82,559.81
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,720.05,535.29
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,679.53,506.94
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,637.32,476.05
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,590.76,441.45
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,540.74,403.62
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,490.72,365.48
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,440.6,326.1
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,387.6,282.89
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,335.58,239.49
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,282.54,195.17
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,228.36,149.91
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,176.64,107.97
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,128.74,72.03
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,82.63,44.02
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,44.77,32.56
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,39.77,28.16
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,34.47,23.19
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,24.46,13.12
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,15.64,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,65.08,44.23
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,110.52,82.87
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,154.42,119.59
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,201.06,157.72
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,159.27,124.27
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,100.87,76.23
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,159.12,122.81
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,226.48,175.13
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,364.1,282.05
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,512.24,391.64
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,631.38,480.07
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,754.3,566.28
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,718.69,538.55
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,663.91,495.81
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,768.88,574.17
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,865.44,639.62
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,881.02,647.66
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,893.69,654.57
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,900.75,659.18
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,900.54,659.16
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,901.99,660.42
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,900.22,659.63
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,889.41,652.64
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,875.48,643.73
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,856.62,630.34
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,834.83,615.09
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,807.78,597.55
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,778.13,578.2
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,666.47,496.97
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,570.87,423.15
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,550.35,409.54
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,527.87,393.85
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,519.24,389.08
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,502.84,377.47
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,471.73,353.79
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,431.0,320.9
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,378.91,278.1
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,328.19,235.49
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,272.33,188.82
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,221.62,146.04
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,171.14,105.14
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,125.55,71.41
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,80.75,44.63
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,46.83,34.45
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,41.48,29.7
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,34.91,23.6
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,22.91,11.53
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,12.78,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.85,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,53.66,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,127.37,90.67
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,202.28,156.08
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,266.5,211.32
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,340.8,273.02
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,402.96,322.49
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,468.74,372.55
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,524.02,413.29
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,580.62,453.42
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,629.52,485.71
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,678.23,516.17
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,719.82,542.62
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,757.43,565.98
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,791.49,585.98
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,823.51,604.41
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,848.27,617.91
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,870.43,629.73
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,886.43,637.59
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,899.51,643.69
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,906.43,647.26
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,910.19,649.02
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,911.23,648.53
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,913.07,648.67
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,902.36,641.71
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,888.4,632.91
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,868.51,620.96
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,845.59,607.1
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,818.61,590.12
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,788.9,571.35
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,754.06,549.5
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,716.88,525.89
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,676.47,498.56
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,634.27,468.52
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,587.08,434.37
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,539.48,398.99
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,485.52,358.0
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,434.38,317.81
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,381.79,275.51
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,329.91,232.63
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,276.23,188.1
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,224.7,145.17
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,168.98,100.38
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,120.02,64.38
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,73.56,37.99
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,41.12,29.44
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,35.89,24.83
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,30.32,19.62
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,20.36,9.01
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,11.8,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,8.36,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,64.65,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,141.31,99.26
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,222.04,168.78
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,288.87,224.77
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,362.77,284.32
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,423.23,331.65
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,486.83,379.49
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,541.86,420.12
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,598.01,460.4
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,645.55,493.2
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,690.24,522.46
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,731.39,547.73
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,771.08,571.59
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,803.63,590.33
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,833.9,607.42
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,857.87,621.52
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,874.45,630.91
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,889.74,638.89
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,902.0,645.01
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,908.86,649.11
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,912.5,651.34
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,909.58,648.24
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,903.43,643.27
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,892.37,636.11
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,878.17,627.09
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,857.97,614.76
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,834.92,600.64
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,807.42,583.18
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,777.39,564.05
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,742.16,541.7
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,704.99,517.51
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,662.92,488.14
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,620.38,457.8
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,573.94,423.95
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,526.97,388.87
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,476.75,351.26
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,426.68,312.54
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,371.52,268.46
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,320.81,226.77
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,268.21,183.54
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,218.18,142.34
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,168.41,103.07
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,123.57,71.07
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,79.84,46.4
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,51.89,38.37
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,43.78,31.29
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,35.21,23.46
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,21.47,8.93
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.85,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,48.33,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,124.31,86.0
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,201.59,152.37
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,266.53,207.21
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,342.19,269.04
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,209.13,165.64
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,42.49,29.0
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,233.31,184.23
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,427.52,332.99
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,442.09,340.09
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,443.88,338.7
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,528.48,399.45
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,616.8,460.05
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,659.28,486.96
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,701.68,513.59
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,674.83,490.88
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,651.07,470.69
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,563.74,407.39
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,474.54,342.21
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,482.47,348.12
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,490.07,353.14
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,596.11,426.63
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,698.11,493.91
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,721.94,510.55
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,745.03,527.33
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,686.53,487.14
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,631.88,449.58
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,591.12,422.79
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,552.29,396.73
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,557.45,402.24
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,557.3,403.62
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,484.01,351.99
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,414.72,302.83
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,445.24,326.95
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,466.51,342.65
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,447.31,329.07
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,416.23,304.87
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,342.67,249.76
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,289.41,211.13
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,144.13,103.61
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.78
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.89
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.1
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,108.88,74.34
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,192.64,145.09
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,256.66,198.96
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,330.81,259.3
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,392.1,307.94
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,457.16,357.71
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,512.15,398.47
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,568.53,439.05
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,616.44,472.66
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,664.08,505.01
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,704.58,531.95
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,741.3,556.09
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,660.49,494.19
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,549.68,408.49
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,703.18,523.79
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,849.28,624.39
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,563.27,422.38
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,246.75,181.78
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,434.73,322.09
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,610.47,446.07
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,411.67,303.38
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,210.19,153.96
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,492.28,366.29
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,758.64,552.33
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,723.47,525.8
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,688.07,500.9
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,666.6,486.22
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,644.38,470.87
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,672.7,496.39
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,685.95,510.15
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,645.81,481.01
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,604.23,450.57
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,480.52,357.67
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,388.27,287.5
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,330.09,245.54
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,280.56,209.52
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,217.25,162.48
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,161.0,120.46
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,191.99,139.42
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,208.21,143.96
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,164.75,104.67
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,108.41,58.21
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,64.28,35.23
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,42.01,30.02
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,35.44,24.2
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,28.39,17.66
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,13.91,2.03
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,18.17,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,83.57,55.99
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,142.28,107.1
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,202.81,157.62
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,268.95,211.4
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,327.57,257.18
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,398.06,309.8
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,453.15,349.98
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,510.23,390.38
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,559.78,424.27
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,610.17,457.85
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,651.94,485.4
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,693.12,512.16
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,569.31,420.88
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,425.23,312.88
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,486.97,357.72
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,540.98,395.44
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,555.8,404.69
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,570.01,413.75
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,716.3,519.94
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,852.02,614.4
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,850.42,612.45
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,846.14,610.0
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,751.7,542.11
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,658.36,474.14
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,651.98,469.94
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,644.31,464.3
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,692.4,502.09
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,728.56,530.6
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,694.9,507.08
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,660.16,482.98
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,621.77,456.04
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,582.73,428.16
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,541.58,398.74
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,498.21,366.83
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,450.79,331.44
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,404.21,295.7
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,355.54,257.05
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,308.29,218.75
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,259.12,179.28
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,213.02,142.49
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,165.82,105.96
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,121.96,75.06
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,81.19,52.85
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,60.31,45.39
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,47.54,34.27
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,34.03,22.13
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,18.5,2.64
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,35.08,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,119.5,80.18
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,194.76,145.96
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,260.52,200.8
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,333.05,258.78
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,394.49,305.01
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,459.59,351.02
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,514.03,390.19
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,569.78,429.2
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,617.76,461.72
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,665.45,492.85
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,705.81,517.77
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,742.53,540.01
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,775.84,558.72
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,807.07,575.89
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,831.05,589.49
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,852.38,601.52
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,753.51,533.29
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,639.37,450.74
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,767.15,542.56
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,888.22,619.27
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,884.76,614.77
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,881.97,612.45
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,788.06,552.07
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,688.99,482.45
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,759.07,536.23
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,813.42,573.39
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,786.6,556.69
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,757.21,539.1
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,722.66,517.99
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,686.0,494.54
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,645.34,467.45
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,600.98,437.06
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,554.33,403.95
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,507.38,369.56
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,457.66,332.64
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,408.1,294.53
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,356.0,252.86
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,301.84,208.76
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,249.46,165.94
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,199.63,125.39
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,149.45,86.66
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,103.47,55.54
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,60.61,35.18
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,44.48,31.91
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,37.04,25.34
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,29.07,17.88
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.37,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,42.31,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,126.85,84.32
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,204.41,153.37
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,270.18,209.18
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,343.23,268.93
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,403.06,315.64
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,466.15,362.43
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,520.92,400.99
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,576.89,438.2
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,623.45,465.56
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,669.4,489.77
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,599.89,438.04
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,500.23,364.76
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,518.34,376.37
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,534.81,385.61
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,555.83,399.93
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,576.33,413.84
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,637.09,455.13
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,690.56,490.7
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,698.33,494.09
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,704.1,496.71
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,516.62,369.1
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,329.27,236.1
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,602.94,437.49
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,849.24,598.76
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,829.01,584.58
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,806.01,571.5
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,778.3,554.76
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,748.16,536.35
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,713.37,514.67
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,676.58,490.1
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,635.76,461.87
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,593.59,432.08
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,546.3,398.08
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,496.94,361.8
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,447.52,324.39
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,398.54,286.26
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,347.5,245.86
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,298.08,205.85
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,246.82,164.63
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,198.56,126.12
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,150.42,89.93
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,106.96,61.28
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,66.16,41.88
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,51.26,37.39
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,41.02,28.45
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,30.18,18.49
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,15.29,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,25.25,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,106.05,69.09
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,176.21,131.43
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,240.26,185.7
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,312.16,245.11
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,373.07,293.95
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,441.88,346.96
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,496.48,387.55
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,552.54,427.92
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,601.19,461.65
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,649.77,494.44
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,690.54,519.77
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,730.15,543.36
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,762.58,562.0
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,790.3,577.28
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,813.87,590.39
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,834.91,601.75
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,850.18,608.09
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,862.56,612.58
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,869.15,613.97
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,872.69,613.42
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,872.71,609.43
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,873.58,605.96
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,862.6,597.33
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,848.48,587.03
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,795.64,552.11
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,741.92,512.53
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,730.34,507.44
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,715.44,499.53
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,700.48,494.1
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,677.42,482.65
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,620.05,442.68
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,572.62,409.08
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,537.05,385.87
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,496.47,357.73
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,433.01,311.75
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,377.63,271.22
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,338.44,240.08
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,291.23,201.07
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,242.24,160.34
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,190.04,116.72
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,140.3,79.11
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,94.93,49.74
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,52.15,31.55
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,41.56,29.28
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,34.41,22.95
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,26.77,15.59
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,13.29,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,31.38,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,118.81,76.48
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,200.71,149.6
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,267.83,206.69
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,342.73,268.47
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,405.95,318.8
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,473.31,370.26
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,527.86,410.55
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,581.42,448.72
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,629.53,481.57
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,677.19,512.07
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,717.2,536.0
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,755.66,558.27
2016,9,19,9,45,820.0,101.5,2.0,31.5,651.5,787.67,576.06
2016,9,19,10,0,834.0,104.0,1.9,32.0,693.0,813.0,589.16
2016,9,19,10,15,844.5,106.0,1.85,32.0,728.0,836.79,602.79
2016,9,19,10,30,855.0,108.0,1.8,32.0,763.0,857.82,614.6
2016,9,19,10,45,863.0,109.0,1.8,32.5,791.0,872.67,621.72
2016,9,19,11,0,871.0,110.0,1.8,33.0,819.0,884.42,626.98
2016,9,19,11,15,876.0,111.0,1.9,33.0,838.5,890.33,630.96
2016,9,19,11,30,881.0,112.0,2.0,33.0,858.0,892.95,633.01
2016,9,19,11,45,885.5,111.0,2.1,33.5,870.0,889.79,630.22
2016,9,19,12,0,890.0,110.0,2.2,34.0,882.0,883.31,625.47
2016,9,19,12,15,890.5,110.0,2.25,34.0,885.0,871.1,618.02
2016,9,19,12,30,891.0,110.0,2.3,34.0,888.0,855.69,608.63
