Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,890.0,109.5,2.4,34.5,882.0,835.44,595.33
2016,9,19,13,0,889.0,109.0,2.5,35.0,876.0,812.19,580.12
2016,9,19,13,15,885.5,108.5,2.55,35.0,861.5,784.15,562.61
2016,9,19,13,30,882.0,108.0,2.6,35.0,847.0,753.47,543.31
2016,9,19,13,45,876.0,107.0,2.7,35.0,824.0,718.08,520.98
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,680.52,496.16
2016,9,19,14,15,862.0,104.5,2.85,34.5,770.5,639.28,468.14
2016,9,19,14,30,854.0,103.0,2.9,34.0,740.0,596.4,438.14
2016,9,19,14,45,842.0,101.0,2.95,34.0,702.0,549.49,403.52
2016,9,19,15,0,830.0,99.0,3.0,34.0,664.0,501.73,367.32
2016,9,19,15,15,814.0,96.5,3.0,33.5,620.5,447.76,326.27
2016,9,19,15,30,798.0,94.0,3.0,33.0,577.0,396.96,286.17
2016,9,19,15,45,776.5,90.5,3.0,33.0,528.0,343.71,242.67
2016,9,19,16,0,755.0,87.0,3.0,33.0,479.0,291.65,199.3
2016,9,19,16,15,725.5,83.0,2.85,32.5,426.5,238.71,155.56
2016,9,19,16,30,696.0,79.0,2.7,32.0,374.0,185.22,112.17
2016,9,19,16,45,654.5,73.5,2.55,32.0,319.5,134.68,73.91
2016,9,19,17,0,613.0,68.0,2.4,32.0,265.0,88.53,44.57
2016,9,19,17,15,550.0,61.0,2.2,31.0,211.0,45.54,32.62
2016,9,19,17,30,487.0,54.0,2.0,30.0,157.0,38.32,26.54
2016,9,19,17,45,385.0,43.0,1.8,29.5,109.0,31.93,20.83
2016,9,19,18,0,283.0,32.0,1.6,29.0,61.0,25.12,14.03
2016,9,19,18,15,141.5,16.0,1.6,28.5,30.5,12.59,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,33.74,0.0
2016,9,20,6,45,215.0,27.5,1.85,23.5,53.0,121.38,77.17
2016,9,20,7,0,354.0,43.0,2.1,24.0,92.0,204.65,152.69
2016,9,20,7,15,441.0,53.0,2.0,24.5,143.5,271.76,209.86
2016,9,20,7,30,528.0,63.0,1.9,25.0,195.0,346.5,271.29
2016,9,20,7,45,587.5,69.0,1.85,26.0,250.5,408.96,320.65
2016,9,20,8,0,647.0,75.0,1.8,27.0,306.0,475.35,370.74
2016,9,20,8,15,684.0,80.5,1.7,27.5,360.0,530.61,410.98
2016,9,20,8,30,721.0,86.0,1.6,28.0,414.0,584.78,448.88
2016,9,20,8,45,748.5,89.5,1.5,29.0,466.0,633.14,480.07
2016,9,20,9,0,776.0,93.0,1.4,30.0,518.0,681.08,508.51
2016,9,20,9,15,795.0,96.0,1.45,30.5,565.5,721.22,533.1
2016,9,20,9,30,814.0,99.0,1.5,31.0,613.0,759.79,556.33
2016,9,20,9,45,827.0,102.0,1.55,31.5,654.5,791.63,574.85
2016,9,20,10,0,840.0,105.0,1.6,32.0,696.0,816.71,588.89
2016,9,20,10,15,850.5,107.0,1.65,32.0,731.5,840.49,603.32
2016,9,20,10,30,861.0,109.0,1.7,32.0,767.0,861.47,616.01
2016,9,20,10,45,867.5,111.5,1.8,32.5,794.5,876.54,624.26
2016,9,20,11,0,874.0,114.0,1.9,33.0,822.0,888.44,630.61
2016,9,20,11,15,878.5,115.0,1.9,33.0,842.0,893.78,633.21
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,895.83,633.93
2016,9,20,11,45,889.5,114.0,1.95,33.5,874.0,893.25,631.09
2016,9,20,12,0,896.0,112.0,2.0,34.0,886.0,887.34,626.3
2016,9,20,12,15,896.5,112.0,2.0,34.0,888.5,874.95,618.37
2016,9,20,12,30,897.0,112.0,2.0,34.0,891.0,859.35,608.54
2016,9,20,12,45,895.0,112.0,2.0,34.5,885.0,838.56,594.28
2016,9,20,13,0,893.0,112.0,2.0,35.0,879.0,814.8,578.24
2016,9,20,13,15,463.5,228.5,2.0,35.0,626.5,574.48,415.18
2016,9,20,13,30,34.0,345.0,2.0,35.0,374.0,354.68,254.01
2016,9,20,13,45,453.5,227.0,2.05,35.0,588.0,531.37,387.95
2016,9,20,14,0,873.0,109.0,2.1,35.0,802.0,681.66,494.73
2016,9,20,14,15,864.0,107.0,2.05,34.5,771.0,639.16,464.37
2016,9,20,14,30,855.0,105.0,2.0,34.0,740.0,595.12,433.59
2016,9,20,14,45,827.0,110.5,2.0,34.0,699.0,543.75,396.11
2016,9,20,15,0,799.0,116.0,2.0,34.0,658.0,495.33,359.75
2016,9,20,15,15,782.0,113.0,2.0,34.0,613.5,444.99,321.16
2016,9,20,15,30,765.0,110.0,2.0,34.0,569.0,394.92,281.7
2016,9,20,15,45,740.5,106.5,2.0,34.0,520.0,339.33,237.39
2016,9,20,16,0,716.0,103.0,2.0,34.0,471.0,288.08,195.49
2016,9,20,16,15,684.5,97.5,1.9,33.5,418.0,235.33,152.78
2016,9,20,16,30,653.0,92.0,1.8,33.0,365.0,185.45,113.03
2016,9,20,16,45,606.0,85.5,1.7,32.5,310.5,136.0,76.75
2016,9,20,17,0,559.0,79.0,1.6,32.0,256.0,91.66,49.52
2016,9,20,17,15,493.5,69.5,1.45,31.0,203.0,49.99,36.32
2016,9,20,17,30,428.0,60.0,1.3,30.0,150.0,44.11,31.35
2016,9,20,17,45,324.5,46.5,1.15,29.5,102.5,35.04,23.34
2016,9,20,18,0,221.0,33.0,1.0,29.0,55.0,25.6,14.11
2016,9,20,18,15,110.5,16.5,1.0,28.5,27.5,16.22,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,17.74,0.0
2016,9,21,6,45,135.0,30.0,0.8,23.5,47.0,97.15,60.17
2016,9,21,7,0,239.0,51.0,0.9,24.0,84.0,168.51,125.01
2016,9,21,7,15,321.0,67.0,0.95,24.5,133.5,233.04,178.98
2016,9,21,7,30,403.0,83.0,1.0,25.0,183.0,305.35,237.69
2016,9,21,7,45,472.0,92.0,1.1,26.0,238.0,369.47,288.07
2016,9,21,8,0,541.0,101.0,1.2,27.0,293.0,441.81,342.65
2016,9,21,8,15,382.0,145.0,1.2,27.5,291.5,411.73,317.73
2016,9,21,8,30,223.0,189.0,1.2,28.0,290.0,354.44,272.08
2016,9,21,8,45,223.5,216.5,1.25,28.5,328.0,391.37,298.45
2016,9,21,9,0,224.0,244.0,1.3,29.0,366.0,427.36,322.96
2016,9,21,9,15,152.0,262.0,1.35,29.0,348.5,396.78,298.24
2016,9,21,9,30,80.0,280.0,1.4,29.0,331.0,353.54,264.42
2016,9,21,9,45,82.0,300.0,1.45,29.5,355.0,376.34,280.03
2016,9,21,10,0,84.0,320.0,1.5,30.0,379.0,398.82,294.89
2016,9,21,10,15,190.5,333.5,1.55,30.5,476.0,509.83,374.86
2016,9,21,10,30,297.0,347.0,1.6,31.0,573.0,622.63,452.59
2016,9,21,10,45,293.5,365.5,1.65,31.5,596.0,638.7,460.89
2016,9,21,11,0,290.0,384.0,1.7,32.0,619.0,653.25,468.91
2016,9,21,11,15,300.5,385.0,1.8,32.0,634.0,660.59,474.1
2016,9,21,11,30,311.0,386.0,1.9,32.0,649.0,666.76,478.59
2016,9,21,11,45,304.5,393.0,2.0,32.5,653.0,662.91,474.98
2016,9,21,12,0,298.0,400.0,2.1,33.0,657.0,657.83,470.66
2016,9,21,12,15,286.0,412.0,2.2,33.0,659.0,651.89,466.52
2016,9,21,12,30,274.0,424.0,2.3,33.0,661.0,644.98,461.76
2016,9,21,12,45,286.5,410.0,2.4,33.0,656.5,632.08,453.99
2016,9,21,13,0,299.0,396.0,2.5,33.0,652.0,617.92,445.31
2016,9,21,13,15,589.5,258.0,2.55,33.0,751.5,695.89,505.72
2016,9,21,13,30,880.0,120.0,2.6,33.0,851.0,756.21,550.5
2016,9,21,13,45,875.5,118.5,2.65,33.0,828.0,721.28,527.39
2016,9,21,14,0,871.0,117.0,2.7,33.0,805.0,684.09,501.71
2016,9,21,14,15,862.5,115.0,2.75,33.0,774.0,641.89,471.87
2016,9,21,14,30,854.0,113.0,2.8,33.0,743.0,598.12,440.19
2016,9,21,14,45,843.5,110.0,2.85,33.0,705.5,548.39,403.51
2016,9,21,15,0,833.0,107.0,2.9,33.0,668.0,499.98,366.68
2016,9,21,15,15,627.0,167.0,2.9,32.5,573.0,419.72,306.82
2016,9,21,15,30,421.0,227.0,2.9,32.0,478.0,359.68,262.42
2016,9,21,15,45,591.5,159.5,2.9,32.0,479.5,333.4,238.13
2016,9,21,16,0,762.0,92.0,2.9,32.0,481.0,291.05,198.5
2016,9,21,16,15,732.0,87.5,2.8,31.5,427.5,237.4,154.17
2016,9,21,16,30,702.0,83.0,2.7,31.0,374.0,182.95,110.22
2016,9,21,16,45,661.5,76.5,2.6,30.5,319.0,131.68,72.11
2016,9,21,17,0,621.0,70.0,2.5,30.0,264.0,84.72,43.45
2016,9,21,17,15,557.0,62.0,2.2,29.0,209.0,42.33,30.2
2016,9,21,17,30,493.0,54.0,1.9,28.0,154.0,38.97,27.28
2016,9,21,17,45,390.5,42.0,1.65,27.5,105.0,31.64,20.68
2016,9,21,18,0,288.0,30.0,1.4,27.0,56.0,23.79,12.47
2016,9,21,18,15,144.0,15.0,1.4,26.5,28.0,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,58.0,10.0,1.1,21.0,11.0,26.36,0.0
2016,9,22,6,45,174.5,28.0,1.35,21.5,48.5,106.88,65.44
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,181.85,135.97
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,246.97,191.51
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,322.04,253.21
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,382.72,301.07
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,446.74,349.15
2016,9,22,8,15,605.0,101.5,1.3,26.0,346.5,502.64,390.02
2016,9,22,8,30,645.0,109.0,1.4,27.0,400.0,559.96,430.49
2016,9,22,8,45,670.5,116.0,1.5,28.0,450.5,607.71,462.75
2016,9,22,9,0,696.0,123.0,1.6,29.0,501.0,655.07,493.85
2016,9,22,9,15,717.5,127.5,1.7,29.0,548.0,695.91,521.41
2016,9,22,9,30,739.0,132.0,1.8,29.0,595.0,735.52,547.35
2016,9,22,9,45,753.5,136.5,1.95,29.5,636.0,767.94,567.54
2016,9,22,10,0,768.0,141.0,2.1,30.0,677.0,795.58,584.44
2016,9,22,10,15,779.5,143.5,2.15,30.5,711.5,819.05,597.79
2016,9,22,10,30,791.0,146.0,2.2,31.0,746.0,839.9,609.43
2016,9,22,10,45,798.5,148.5,2.25,31.5,773.0,854.52,617.04
2016,9,22,11,0,806.0,151.0,2.3,32.0,800.0,866.18,622.85
2016,9,22,11,15,811.0,152.0,2.35,32.0,819.0,871.07,625.65
2016,9,22,11,30,816.0,153.0,2.4,32.0,838.0,872.84,626.64
2016,9,22,11,45,816.0,155.5,2.5,32.5,848.0,868.68,623.03
2016,9,22,12,0,816.0,158.0,2.6,33.0,858.0,861.42,617.57
2016,9,22,12,15,816.0,158.5,2.65,33.0,860.0,849.14,609.85
2016,9,22,12,30,816.0,159.0,2.7,33.0,862.0,833.9,600.32
2016,9,22,12,45,539.0,288.5,2.8,33.0,751.5,718.41,519.7
2016,9,22,13,0,262.0,418.0,2.9,33.0,641.0,608.67,438.84
2016,9,22,13,15,530.0,288.0,2.95,33.0,729.0,677.13,493.29
2016,9,22,13,30,798.0,158.0,3.0,33.0,817.0,729.28,534.18
2016,9,22,13,45,467.0,272.5,3.1,33.0,655.5,579.09,424.55
2016,9,22,14,0,136.0,387.0,3.2,33.0,494.0,450.85,328.54
2016,9,22,14,15,189.0,367.5,3.25,33.0,510.0,457.27,334.72
2016,9,22,14,30,242.0,348.0,3.3,33.0,526.0,459.15,336.73
2016,9,22,14,45,136.5,306.0,3.35,33.0,405.0,352.93,259.73
2016,9,22,15,0,31.0,264.0,3.4,33.0,284.0,259.72,191.4
2016,9,22,15,15,215.5,247.5,3.4,32.5,375.5,317.88,234.93
2016,9,22,15,30,400.0,231.0,3.4,32.0,467.0,356.54,260.96
2016,9,22,15,45,248.5,225.0,3.45,32.0,367.5,277.95,203.07
2016,9,22,16,0,97.0,219.0,3.5,32.0,268.0,223.02,164.5
2016,9,22,16,15,48.5,163.5,3.4,31.5,188.0,158.87,117.3
2016,9,22,16,30,0.0,108.0,3.3,31.0,108.0,102.41,75.66
2016,9,22,16,45,0.0,91.5,3.25,30.5,91.5,86.86,63.81
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,71.38,51.72
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,56.02,41.62
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,40.57,28.45
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,26.55,16.3
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.59
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,14.79,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,94.84,55.74
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,171.6,127.23
2016,9,23,7,15,360.0,57.5,2.85,24.5,130.5,236.98,183.0
2016,9,23,7,30,451.0,70.0,3.0,25.0,180.0,313.44,246.42
2016,9,23,7,45,529.5,74.0,3.2,25.5,235.5,380.0,300.81
2016,9,23,8,0,608.0,78.0,3.4,26.0,291.0,451.98,357.79
2016,9,23,8,15,304.0,88.5,3.45,26.5,195.0,296.78,235.56
2016,9,23,8,30,0.0,99.0,3.5,27.0,99.0,96.63,72.0
2016,9,23,8,45,0.0,122.5,3.6,27.5,122.5,120.25,90.45
2016,9,23,9,0,0.0,146.0,3.7,28.0,146.0,143.83,108.37
2016,9,23,9,15,99.0,216.5,3.75,28.0,278.0,305.61,235.19
2016,9,23,9,30,198.0,287.0,3.8,28.0,410.0,460.85,351.94
2016,9,23,9,45,227.5,304.5,3.85,28.5,455.5,505.54,383.12
2016,9,23,10,0,257.0,322.0,3.9,29.0,501.0,558.36,419.94
2016,9,23,10,15,197.5,344.5,3.9,29.5,486.0,526.3,393.49
2016,9,23,10,30,138.0,367.0,3.9,30.0,471.0,499.25,370.91
2016,9,23,10,45,94.5,361.0,3.95,30.5,433.5,447.2,331.36
2016,9,23,11,0,51.0,355.0,4.0,31.0,396.0,401.65,296.34
2016,9,23,11,15,53.5,367.0,4.0,31.0,410.5,414.22,305.23
2016,9,23,11,30,56.0,379.0,4.0,31.0,425.0,426.45,313.71
2016,9,23,11,45,214.5,383.0,4.0,31.5,565.0,568.81,418.45
2016,9,23,12,0,373.0,387.0,4.0,32.0,705.0,706.3,515.29
2016,9,23,12,15,210.5,384.5,4.05,32.0,564.0,556.5,407.32
2016,9,23,12,30,48.0,382.0,4.1,32.0,423.0,412.13,301.09
2016,9,23,12,45,114.0,404.5,4.15,32.0,501.5,485.06,355.31
2016,9,23,13,0,180.0,427.0,4.2,32.0,580.0,551.79,403.55
2016,9,23,13,15,342.0,371.5,4.2,32.0,655.5,612.61,449.99
2016,9,23,13,30,504.0,316.0,4.2,32.0,731.0,662.96,488.08
2016,9,23,13,45,666.0,219.0,4.25,32.0,751.0,663.24,491.7
2016,9,23,14,0,828.0,122.0,4.3,32.0,771.0,652.12,486.75
2016,9,23,14,15,819.0,120.5,4.3,32.0,740.0,611.25,456.53
2016,9,23,14,30,810.0,119.0,4.3,32.0,709.0,568.99,424.81
2016,9,23,14,45,795.5,117.0,4.35,32.0,671.5,522.24,389.17
2016,9,23,15,0,781.0,115.0,4.4,32.0,634.0,475.06,352.32
2016,9,23,15,15,763.0,111.5,4.35,31.5,590.0,424.83,312.86
2016,9,23,15,30,745.0,108.0,4.3,31.0,546.0,375.03,272.62
2016,9,23,15,45,720.0,104.5,4.3,31.0,497.5,320.56,227.62
2016,9,23,16,0,695.0,101.0,4.3,31.0,449.0,270.55,185.48
2016,9,23,16,15,662.0,95.5,4.15,30.5,397.0,219.01,142.88
2016,9,23,16,30,629.0,90.0,4.0,30.0,345.0,170.55,103.91
2016,9,23,16,45,583.5,83.0,3.85,30.0,291.5,122.81,69.03
2016,9,23,17,0,538.0,76.0,3.7,30.0,238.0,80.04,44.1
2016,9,23,17,15,468.0,66.5,3.4,29.5,186.0,46.87,33.92
2016,9,23,17,30,398.0,57.0,3.1,29.0,134.0,42.43,29.97
2016,9,23,17,45,293.0,43.0,2.8,28.5,89.0,32.64,21.24
2016,9,23,18,0,188.0,29.0,2.5,28.0,44.0,22.64,10.36
2016,9,23,18,15,94.0,14.5,2.55,27.5,22.0,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,10.0,16.16,0.0
2016,9,24,6,45,143.0,27.0,2.85,23.5,44.5,93.49,53.18
2016,9,24,7,0,260.0,45.0,3.0,24.0,79.0,167.72,124.08
2016,9,24,7,15,350.0,57.5,3.1,24.0,127.5,231.95,179.35
2016,9,24,7,30,440.0,70.0,3.2,24.0,176.0,307.07,242.38
2016,9,24,7,45,501.5,78.5,3.35,24.5,229.0,369.01,293.32
2016,9,24,8,0,563.0,87.0,3.5,25.0,282.0,435.09,345.87
2016,9,24,8,15,287.5,122.0,3.6,25.5,222.5,316.34,251.14
2016,9,24,8,30,12.0,157.0,3.7,26.0,163.0,165.55,127.25
2016,9,24,8,45,17.5,179.0,3.85,26.5,188.5,191.67,147.42
2016,9,24,9,0,23.0,201.0,4.0,27.0,214.0,218.03,167.22
2016,9,24,9,15,136.5,240.0,4.0,27.0,324.0,359.53,277.81
2016,9,24,9,30,250.0,279.0,4.0,27.0,434.0,499.89,383.51
2016,9,24,9,45,262.5,292.5,4.05,27.5,465.0,527.74,401.98
2016,9,24,10,0,275.0,306.0,4.1,28.0,496.0,555.07,420.33
2016,9,24,10,15,196.0,334.5,4.05,28.0,473.5,513.73,387.23
2016,9,24,10,30,117.0,363.0,4.0,28.0,451.0,476.74,357.26
2016,9,24,10,45,63.5,295.0,4.0,28.5,343.0,351.59,263.83
2016,9,24,11,0,10.0,227.0,4.0,29.0,235.0,230.71,171.77
2016,9,24,11,15,427.5,175.5,4.0,29.0,531.0,560.34,427.44
2016,9,24,11,30,845.0,124.0,4.0,29.0,827.0,858.95,636.94
2016,9,24,11,45,844.0,127.0,4.0,29.5,837.0,854.74,630.44
2016,9,24,12,0,843.0,130.0,4.0,30.0,847.0,847.37,623.98
2016,9,24,12,15,687.0,230.0,4.0,30.0,815.5,807.42,595.95
2016,9,24,12,30,531.0,330.0,4.0,30.0,784.0,762.03,560.0
2016,9,24,12,45,576.0,289.0,4.05,30.0,778.0,743.91,549.51
2016,9,24,13,0,621.0,248.0,4.1,30.0,772.0,722.52,536.42
2016,9,24,13,15,410.0,327.5,4.05,30.0,671.5,620.46,460.04
2016,9,24,13,30,199.0,407.0,4.0,30.0,571.0,528.74,390.27
2016,9,24,13,45,212.0,384.5,4.0,30.0,554.0,506.99,375.67
2016,9,24,14,0,225.0,362.0,4.0,30.0,537.0,484.08,359.74
2016,9,24,14,15,375.0,308.0,4.0,30.0,585.5,511.95,382.19
2016,9,24,14,30,525.0,254.0,4.0,30.0,634.0,526.9,393.94
2016,9,24,14,45,262.5,134.0,4.0,30.0,324.0,257.17,194.16
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,13.53,5.02
2016,9,24,15,15,28.0,130.5,3.95,29.5,147.0,135.49,100.69
2016,9,24,15,30,56.0,247.0,3.9,29.0,280.0,245.98,185.32
2016,9,24,15,45,28.0,129.0,3.9,29.0,145.5,130.06,96.57
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,10.62,2.87
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,9.65,2.14
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,8.68,1.4
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,7.23,0.24
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.78,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,4.34,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.89,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.93,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.96,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.49,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,22.5,15.0,14.47,3.55
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,28.97,17.54
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,49.06,34.5
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,68.97,51.18
2016,9,25,7,45,0.0,90.5,2.5,23.5,90.5,90.88,69.08
2016,9,25,8,0,0.0,112.0,2.6,24.0,112.0,112.6,86.43
2016,9,25,8,15,1.0,128.5,2.6,24.0,129.0,129.34,99.65
2016,9,25,8,30,2.0,145.0,2.6,24.0,146.0,146.19,112.74
2016,9,25,8,45,97.5,191.0,2.65,24.5,243.5,266.49,208.86
2016,9,25,9,0,193.0,237.0,2.7,25.0,341.0,395.09,307.48
2016,9,25,9,15,127.0,252.0,2.65,25.0,323.0,365.48,282.15
2016,9,25,9,30,61.0,267.0,2.6,25.0,305.0,323.9,248.27
2016,9,25,9,45,161.0,292.5,2.6,25.5,402.0,438.16,335.05
2016,9,25,10,0,261.0,318.0,2.6,26.0,499.0,555.7,420.47
2016,9,25,10,15,347.0,310.0,2.6,26.0,563.0,620.17,467.09
2016,9,25,10,30,433.0,302.0,2.6,26.0,627.0,692.66,518.58
2016,9,25,10,45,402.0,329.5,2.6,26.5,639.5,689.65,513.21
2016,9,25,11,0,371.0,357.0,2.6,27.0,652.0,690.73,511.13
2016,9,25,11,15,209.0,361.0,2.55,27.0,528.0,547.19,406.65
2016,9,25,11,30,47.0,365.0,2.5,27.0,404.0,404.07,299.76
2016,9,25,11,45,29.0,302.5,2.5,27.0,327.0,323.89,241.51
2016,9,25,12,0,11.0,240.0,2.5,27.0,250.0,242.69,181.04
2016,9,25,12,15,13.5,261.0,2.45,27.0,272.5,264.7,197.64
2016,9,25,12,30,16.0,282.0,2.4,27.0,295.0,286.41,213.66
2016,9,25,12,45,19.5,299.5,2.4,27.0,316.5,305.17,227.53
2016,9,25,13,0,23.0,317.0,2.4,27.0,338.0,323.49,241.06
2016,9,25,13,15,100.0,361.5,2.3,27.0,444.5,420.94,313.81
2016,9,25,13,30,177.0,406.0,2.2,27.0,551.0,511.23,378.91
2016,9,25,13,45,132.5,386.5,2.15,27.0,493.5,454.04,336.91
2016,9,25,14,0,88.0,367.0,2.1,27.0,436.0,401.71,298.85
2016,9,25,14,15,76.5,346.0,2.0,26.5,404.0,369.89,276.46
2016,9,25,14,30,65.0,325.0,1.9,26.0,372.0,339.05,254.48
2016,9,25,14,45,138.5,315.0,1.85,26.0,408.0,359.49,270.42
2016,9,25,15,0,212.0,305.0,1.8,26.0,444.0,375.55,282.0
2016,9,25,15,15,108.5,241.5,1.8,25.5,313.0,264.59,199.87
2016,9,25,15,30,5.0,178.0,1.8,25.0,182.0,170.43,129.44
2016,9,25,15,45,16.5,183.0,1.85,25.0,192.0,177.17,135.09
2016,9,25,16,0,28.0,188.0,1.9,25.0,202.0,177.62,135.43
2016,9,25,16,15,24.0,166.5,1.85,24.5,177.5,159.15,121.57
2016,9,25,16,30,20.0,145.0,1.8,24.0,153.0,136.8,104.53
2016,9,25,16,45,13.0,123.5,1.75,24.0,128.0,114.71,87.45
2016,9,25,17,0,6.0,102.0,1.7,24.0,103.0,93.53,70.83
2016,9,25,17,15,3.0,79.0,1.65,23.5,79.5,72.51,56.72
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,52.25,39.06
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,34.15,22.9
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,15.44,4.01
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.86,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,9.64,2.14
2016,9,26,7,15,0.0,16.5,3.85,19.5,16.5,15.91,7.57
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,22.19,12.99
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,29.44,19.14
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,36.69,25.21
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,49.75,36.04
2016,9,26,8,30,0.0,65.0,4.2,19.0,65.0,62.83,46.75
2016,9,26,8,45,0.0,83.5,4.3,19.5,83.5,80.76,61.23
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,99.13,75.85
2016,9,26,9,15,0.0,112.0,4.4,20.0,112.0,108.98,83.57
2016,9,26,9,30,0.0,122.0,4.4,20.0,122.0,118.83,91.25
2016,9,26,9,45,0.0,138.5,4.4,20.0,138.5,135.16,104.08
2016,9,26,10,0,0.0,155.0,4.4,20.0,155.0,151.45,116.8
2016,9,26,10,15,0.5,154.0,4.4,20.0,154.5,150.68,115.93
2016,9,26,10,30,1.0,153.0,4.4,20.0,154.0,149.96,115.17
2016,9,26,10,45,6.0,194.5,4.4,20.5,200.0,195.2,150.58
2016,9,26,11,0,11.0,236.0,4.4,21.0,246.0,240.45,185.37
2016,9,26,11,15,12.5,248.0,4.4,21.0,259.0,253.23,195.0
2016,9,26,11,30,14.0,260.0,4.4,21.0,272.0,265.89,204.59
2016,9,26,11,45,9.0,212.0,4.4,21.5,220.0,213.96,163.88
2016,9,26,12,0,4.0,164.0,4.4,22.0,168.0,162.57,123.49
2016,9,26,12,15,9.0,216.0,4.35,22.0,224.5,217.1,166.03
2016,9,26,12,30,14.0,268.0,4.3,22.0,281.0,271.13,207.51
2016,9,26,12,45,17.0,285.5,4.25,22.0,301.0,289.59,221.52
2016,9,26,13,0,20.0,303.0,4.2,22.0,321.0,307.64,235.29
2016,9,26,13,15,18.5,291.0,4.15,22.0,307.0,293.8,224.8
2016,9,26,13,30,17.0,279.0,4.1,22.0,293.0,280.07,214.47
2016,9,26,13,45,14.5,261.5,4.1,22.0,273.5,260.59,199.75
2016,9,26,14,0,12.0,244.0,4.1,22.0,254.0,241.36,185.17
2016,9,26,14,15,11.0,231.5,4.05,22.0,240.0,227.96,175.08
2016,9,26,14,30,10.0,219.0,4.0,22.0,226.0,214.66,165.04
2016,9,26,14,45,54.5,259.0,3.95,22.0,295.0,269.5,208.22
2016,9,26,15,0,99.0,299.0,3.9,22.0,364.0,320.41,247.35
2016,9,26,15,15,108.0,279.0,3.8,22.0,345.0,299.3,230.91
2016,9,26,15,30,117.0,259.0,3.7,22.0,326.0,273.37,210.62
2016,9,26,15,45,218.5,226.0,3.65,22.0,337.5,268.16,204.18
2016,9,26,16,0,320.0,193.0,3.6,22.0,349.0,248.04,184.22
2016,9,26,16,15,306.0,171.5,3.55,21.5,306.5,207.03,150.87
2016,9,26,16,30,292.0,150.0,3.5,21.0,264.0,167.49,119.25
2016,9,26,16,45,267.0,129.5,3.45,21.0,221.5,129.27,90.5
2016,9,26,17,0,242.0,109.0,3.4,21.0,179.0,93.89,67.01
2016,9,26,17,15,201.5,88.0,3.2,20.5,137.5,68.63,54.08
2016,9,26,17,30,161.0,67.0,3.0,20.0,96.0,53.36,40.46
2016,9,26,17,45,100.5,45.5,2.85,20.0,61.5,37.05,25.52
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,21.19,6.08
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,11.8,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,19.54,5.94
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,41.27,27.95
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,71.45,53.89
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,106.91,84.18
2016,9,27,7,45,41.0,109.5,3.2,17.5,122.0,139.52,111.56
2016,9,27,8,0,54.0,133.0,3.3,18.0,151.0,172.91,139.03
2016,9,27,8,15,59.0,157.0,3.3,18.5,180.0,202.82,162.92
2016,9,27,8,30,64.0,181.0,3.3,19.0,209.0,232.78,186.33
2016,9,27,8,45,57.0,200.0,3.35,19.5,227.0,248.91,198.03
2016,9,27,9,0,50.0,219.0,3.4,20.0,245.0,264.39,209.02
2016,9,27,9,15,52.5,239.0,3.3,20.5,269.0,287.4,225.91
2016,9,27,9,30,55.0,259.0,3.2,21.0,293.0,310.29,242.44
2016,9,27,9,45,54.0,277.5,3.1,21.5,312.5,328.6,255.14
2016,9,27,10,0,53.0,296.0,3.0,22.0,332.0,346.58,267.45
2016,9,27,10,15,74.0,324.0,2.9,22.0,377.0,392.52,301.83
2016,9,27,10,30,95.0,352.0,2.8,22.0,422.0,438.46,335.6
2016,9,27,10,45,100.5,360.5,2.7,22.5,438.0,450.54,343.07
2016,9,27,11,0,106.0,369.0,2.6,23.0,454.0,462.31,350.44
2016,9,27,11,15,137.5,390.0,2.55,23.0,502.5,514.28,388.25
2016,9,27,11,30,169.0,411.0,2.5,23.0,551.0,559.15,420.3
2016,9,27,11,45,217.0,411.0,2.45,23.0,592.5,595.56,446.75
2016,9,27,12,0,265.0,411.0,2.4,23.0,634.0,633.91,474.22
2016,9,27,12,15,184.5,413.5,2.4,23.0,569.0,560.02,419.57
2016,9,27,12,30,104.0,416.0,2.4,23.0,504.0,489.31,367.06
2016,9,27,12,45,86.5,403.0,2.4,23.0,476.0,458.46,344.74
2016,9,27,13,0,69.0,390.0,2.4,23.0,448.0,428.33,322.62
2016,9,27,13,15,66.5,380.5,2.4,23.0,435.5,413.36,311.91
2016,9,27,13,30,64.0,371.0,2.4,23.0,423.0,398.43,301.15
2016,9,27,13,45,75.0,366.5,2.4,23.0,425.5,397.18,300.74
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,394.86,299.45
2016,9,27,14,15,123.5,352.5,2.35,23.0,443.0,400.23,304.15
2016,9,27,14,30,161.0,343.0,2.3,23.0,458.0,404.04,307.34
2016,9,27,14,45,180.0,322.0,2.3,23.0,444.0,384.9,293.21
2016,9,27,15,0,199.0,301.0,2.3,23.0,430.0,363.85,277.33
2016,9,27,15,15,231.5,274.5,2.2,22.5,414.0,341.65,260.39
2016,9,27,15,30,264.0,248.0,2.1,22.0,398.0,312.29,237.17
2016,9,27,15,45,211.5,228.5,2.05,22.0,342.0,266.82,202.04
2016,9,27,16,0,159.0,209.0,2.0,22.0,286.0,222.88,168.47
2016,9,27,16,15,153.0,184.5,1.85,22.0,251.5,189.78,142.09
2016,9,27,16,30,147.0,160.0,1.7,22.0,217.0,157.42,116.47
2016,9,27,16,45,325.5,118.0,1.55,22.0,218.0,123.92,83.55
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,68.91,41.82
2016,9,27,17,15,430.5,65.0,1.2,21.5,168.0,46.99,35.19
2016,9,27,17,30,357.0,54.0,1.0,21.0,117.0,40.35,29.13
2016,9,27,17,45,253.5,38.5,0.85,20.5,74.5,29.51,19.06
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,18.05,2.36
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,89.72,41.84
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,187.08,139.87
2016,9,28,7,15,432.5,47.0,2.2,18.5,129.0,253.43,198.5
2016,9,28,7,30,524.0,57.0,2.2,19.0,179.0,327.97,261.99
2016,9,28,7,45,582.5,64.0,2.2,19.5,233.5,389.43,313.3
2016,9,28,8,0,641.0,71.0,2.2,20.0,288.0,454.73,365.63
2016,9,28,8,15,679.5,76.5,2.1,20.5,341.5,509.54,407.64
2016,9,28,8,30,718.0,82.0,2.0,21.0,395.0,563.45,447.4
2016,9,28,8,45,746.0,85.5,1.9,22.0,446.5,611.03,480.03
2016,9,28,9,0,774.0,89.0,1.8,23.0,498.0,658.19,510.31
2016,9,28,9,15,793.5,92.5,1.7,23.5,545.0,698.31,535.07
2016,9,28,9,30,813.0,96.0,1.6,24.0,592.0,736.84,558.13
2016,9,28,9,45,827.5,98.5,1.55,24.5,633.0,768.45,576.4
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,793.61,590.11
2016,9,28,10,15,852.5,102.5,1.45,25.0,708.5,816.09,603.12
2016,9,28,10,30,863.0,104.0,1.4,25.0,743.0,835.76,614.25
2016,9,28,10,45,870.5,105.5,1.35,25.5,770.0,849.93,620.58
2016,9,28,11,0,878.0,107.0,1.3,26.0,797.0,860.95,624.94
2016,9,28,11,15,883.0,108.0,1.3,26.0,816.5,866.08,627.47
2016,9,28,11,30,888.0,109.0,1.3,26.0,836.0,867.89,628.06
2016,9,28,11,45,898.0,104.5,1.35,26.5,848.0,864.98,625.2
2016,9,28,12,0,908.0,100.0,1.4,27.0,860.0,858.68,620.31
2016,9,28,12,15,908.5,100.5,1.4,27.0,862.0,846.16,612.16
2016,9,28,12,30,909.0,101.0,1.4,27.0,864.0,830.37,602.05
2016,9,28,12,45,908.0,100.0,1.45,27.5,857.5,808.74,587.61
2016,9,28,13,0,907.0,99.0,1.5,28.0,851.0,784.08,571.24
2016,9,28,13,15,903.5,98.5,1.5,28.0,835.5,755.16,552.68
2016,9,28,13,30,900.0,98.0,1.5,28.0,820.0,723.57,532.3
2016,9,28,13,45,895.0,96.5,1.5,28.0,796.5,687.51,508.26
2016,9,28,14,0,890.0,95.0,1.5,28.0,773.0,649.21,481.14
2016,9,28,14,15,882.0,93.5,1.5,28.0,742.0,607.07,450.69
2016,9,28,14,30,874.0,92.0,1.5,28.0,711.0,563.29,418.28
2016,9,28,14,45,864.5,89.0,1.5,28.0,673.5,515.96,382.44
2016,9,28,15,0,855.0,86.0,1.5,28.0,636.0,467.56,344.73
2016,9,28,15,15,840.0,84.0,1.45,28.0,591.5,417.0,304.13
2016,9,28,15,30,825.0,82.0,1.4,28.0,547.0,362.62,259.66
2016,9,28,15,45,805.5,78.0,1.4,28.0,498.5,308.83,214.78
2016,9,28,16,0,786.0,74.0,1.4,28.0,450.0,256.02,170.02
2016,9,28,16,15,756.5,70.0,1.3,27.5,397.0,202.5,125.63
2016,9,28,16,30,727.0,66.0,1.2,27.0,344.0,151.56,85.3
2016,9,28,16,45,685.5,60.5,1.15,27.0,289.5,101.17,50.68
2016,9,28,17,0,644.0,55.0,1.1,27.0,235.0,55.24,28.94
2016,9,28,17,15,574.0,48.0,1.05,26.5,181.0,32.53,22.14
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,29.4,19.21
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,22.4,12.66
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,14.87,0.0
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,9.34,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.5,17.0,3.65,15.5,41.5,96.91,41.88
2016,9,29,7,0,403.0,34.0,3.9,16.0,83.0,206.07,155.11
2016,9,29,7,15,495.0,43.0,3.95,16.5,135.0,274.08,216.78
2016,9,29,7,30,587.0,52.0,4.0,17.0,187.0,350.33,283.19
2016,9,29,7,45,644.5,58.0,4.1,17.5,243.5,412.69,336.67
2016,9,29,8,0,702.0,64.0,4.2,18.0,300.0,476.63,389.51
2016,9,29,8,15,738.5,69.0,4.25,18.5,355.0,532.27,433.86
2016,9,29,8,30,775.0,74.0,4.3,19.0,410.0,588.74,477.38
2016,9,29,8,45,802.0,77.0,4.4,20.0,462.5,636.95,512.54
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,684.53,544.85
2016,9,29,9,15,847.5,82.5,4.45,21.5,563.0,720.23,568.0
2016,9,29,9,30,866.0,85.0,4.4,22.0,611.0,758.26,592.52
2016,9,29,9,45,881.0,86.5,4.4,22.5,653.5,790.41,612.72
2016,9,29,10,0,896.0,88.0,4.4,23.0,696.0,820.13,631.11
2016,9,29,10,15,905.5,90.0,4.4,23.5,731.5,843.22,644.69
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,863.27,656.16
2016,9,29,10,45,923.0,93.0,4.4,24.5,794.5,877.81,663.84
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,889.01,669.33
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,893.3,671.5
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,894.1,671.46
2016,9,29,11,45,941.0,96.5,4.45,25.5,872.5,889.44,666.77
2016,9,29,12,0,942.0,98.0,4.5,26.0,883.0,881.28,659.86
2016,9,29,12,15,943.0,98.0,4.5,26.0,885.0,868.15,650.77
2016,9,29,12,30,944.0,98.0,4.5,26.0,887.0,851.63,639.43
2016,9,29,12,45,942.5,98.0,4.5,26.0,880.0,829.83,624.6
2016,9,29,13,0,941.0,98.0,4.5,26.0,873.0,804.89,607.66
2016,9,29,13,15,938.0,97.0,4.45,26.0,857.5,774.88,587.01
2016,9,29,13,30,935.0,96.0,4.4,26.0,842.0,742.07,564.36
2016,9,29,13,45,930.0,95.0,4.4,26.0,818.5,705.28,538.36
2016,9,29,14,0,925.0,94.0,4.4,26.0,795.0,666.15,509.04
