Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,15,917.0,92.5,4.35,26.0,763.0,622.62,475.78
2016,9,29,14,30,909.0,91.0,4.3,26.0,731.0,577.37,440.5
2016,9,29,14,45,896.0,89.5,4.25,26.0,691.5,528.12,401.37
2016,9,29,15,0,883.0,88.0,4.2,26.0,652.0,478.04,360.6
2016,9,29,15,15,867.5,85.5,4.1,25.5,606.5,425.47,317.49
2016,9,29,15,30,852.0,83.0,4.0,25.0,561.0,369.13,270.31
2016,9,29,15,45,832.5,79.0,3.95,25.0,510.5,314.0,222.61
2016,9,29,16,0,813.0,75.0,3.9,25.0,460.0,259.8,175.26
2016,9,29,16,15,782.5,71.0,3.55,24.5,405.5,204.74,128.5
2016,9,29,16,30,752.0,67.0,3.2,24.0,351.0,152.36,86.4
2016,9,29,16,45,707.0,62.0,2.9,23.5,294.5,100.94,51.28
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,54.41,30.36
2016,9,29,17,15,589.0,49.5,2.35,22.0,182.5,34.04,23.89
2016,9,29,17,30,516.0,42.0,2.1,21.0,127.0,30.56,20.63
2016,9,29,17,45,385.5,30.5,1.85,20.0,80.0,23.13,13.49
2016,9,29,18,0,255.0,19.0,1.6,19.0,33.0,15.11,0.0
2016,9,29,18,15,127.5,9.5,1.6,18.5,16.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,98.12,38.07
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,209.93,158.17
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,278.97,220.84
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,356.35,287.9
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,415.76,338.73
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,481.43,392.35
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,536.85,435.08
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,593.05,476.41
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,640.78,508.58
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,687.71,537.27
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,723.74,559.7
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,762.01,583.42
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,793.34,601.97
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,822.1,618.64
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,844.54,631.59
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,863.94,642.53
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,877.34,648.3
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,887.35,651.94
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,891.5,653.14
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,892.17,652.26
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,887.37,646.76
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,879.07,639.22
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,865.03,630.12
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,847.62,618.99
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,825.75,604.55
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,800.75,588.09
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,769.95,568.29
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,736.42,546.62
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,698.99,522.31
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,659.29,494.74
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,615.6,463.1
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,570.23,429.3
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,521.02,391.64
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,470.86,352.03
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,418.22,309.14
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,365.56,265.02
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,307.2,215.71
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,253.72,169.6
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,198.94,123.67
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,146.96,82.5
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,95.69,48.11
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,49.41,28.49
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,33.03,23.01
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,29.93,20.06
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,22.45,12.74
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.37,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,13.51,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,27.04,16.35
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,46.2,33.01
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,65.02,49.09
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,85.29,66.01
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,105.4,82.38
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,98.59,76.4
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,92.7,71.22
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,101.99,78.37
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,111.29,85.39
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,245.26,191.96
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,387.67,299.02
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,302.73,232.35
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,219.03,166.71
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,216.76,164.93
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,214.55,162.92
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,303.65,229.87
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,387.8,290.56
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,429.88,320.29
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,471.27,349.31
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,537.46,396.11
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,596.92,436.94
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,530.37,388.49
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,463.48,340.3
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,381.9,281.95
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,302.27,223.86
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,365.58,271.04
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,425.13,313.72
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,476.29,352.03
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,517.72,382.51
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,498.56,369.48
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,476.02,353.9
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,402.78,300.56
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,342.03,256.2
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,242.51,183.05
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,150.93,114.52
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,193.19,145.02
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,222.23,162.8
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,185.7,133.91
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,150.44,106.81
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,114.78,81.01
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,81.06,59.66
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,62.51,48.29
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,45.87,33.56
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,31.91,20.13
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.08,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,72.84,17.76
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,154.31,114.01
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,219.71,171.05
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,293.74,232.82
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,356.75,284.15
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,423.08,336.0
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,479.85,378.66
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,538.19,421.0
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,587.07,455.07
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,635.77,488.09
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,677.37,516.29
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,717.78,542.98
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,749.71,562.96
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,779.47,581.42
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,803.46,595.4
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,822.42,606.07
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,836.66,613.71
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,847.9,619.51
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,852.76,622.49
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,854.49,623.61
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,859.18,625.6
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,863.62,627.51
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,849.62,618.21
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,832.31,607.03
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,810.36,593.35
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,785.36,577.65
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,754.94,557.84
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,721.85,536.18
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,684.44,509.24
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,644.93,480.1
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,601.73,448.39
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,556.95,414.72
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,507.54,376.94
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,454.93,335.78
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,402.77,294.21
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,350.95,251.64
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,296.86,206.1
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,244.4,161.6
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,188.48,115.84
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,138.73,77.68
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,89.67,46.54
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,46.22,34.09
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,38.32,27.27
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,33.3,22.6
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,23.49,12.91
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,15.73,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,72.53,11.46
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,155.22,113.13
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,220.72,170.26
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,296.79,233.79
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,358.8,284.81
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,424.9,337.23
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,480.39,379.93
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,537.41,422.44
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,587.37,458.63
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,637.61,494.12
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,678.03,521.11
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,714.95,544.54
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,746.72,564.15
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,776.23,582.06
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,799.64,596.91
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,820.33,610.01
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,834.65,618.09
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,845.95,624.28
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,850.15,626.71
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,848.02,625.11
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,842.69,620.32
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,836.62,615.2
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,823.72,606.83
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,807.72,596.52
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,786.24,581.4
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,761.86,564.4
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,732.11,544.59
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,699.94,521.95
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,663.44,495.96
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,624.94,467.99
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,582.26,436.18
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,538.35,402.72
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,491.05,366.04
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,443.45,328.15
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,392.45,287.22
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,338.96,243.4
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,286.65,199.42
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,236.27,156.88
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,185.09,115.33
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,137.49,79.39
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,91.03,50.49
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,50.55,37.61
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,44.18,32.08
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,37.59,26.02
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,24.49,13.23
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,14.74,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,56.87,2.05
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,128.93,92.74
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,192.32,147.78
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,264.87,208.91
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,328.84,262.28
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,402.04,321.41
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,270.3,216.47
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,111.46,85.01
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,132.54,101.57
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,153.54,117.64
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,119.63,90.44
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,87.09,64.36
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,158.31,120.4
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,230.56,175.78
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,363.56,278.41
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,498.78,379.05
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,511.49,386.6
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,523.59,394.19
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,600.3,451.05
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,669.96,501.62
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,656.31,489.53
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,641.54,477.18
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,557.06,414.71
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,476.33,354.3
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,540.63,403.35
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,598.26,446.1
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,573.51,427.77
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,548.45,409.53
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,522.78,390.62
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,495.46,370.29
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,516.49,387.9
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,519.88,390.4
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,473.13,353.3
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,426.33,315.56
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,376.72,274.93
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,324.83,231.82
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,273.81,189.01
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,224.75,147.76
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,174.8,107.55
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,128.53,73.13
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,83.98,46.13
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,48.06,35.16
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,42.17,30.07
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,34.97,23.52
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,22.93,11.41
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,12.78,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,65.86,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,141.94,101.08
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,207.09,158.04
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,283.58,222.18
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,347.18,275.11
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,415.56,330.21
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,470.57,373.0
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,527.2,415.59
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,576.85,450.92
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,626.87,485.38
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,586.15,450.95
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,527.52,403.39
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,524.85,398.47
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,510.96,385.26
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,661.88,498.41
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,806.37,597.63
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,819.63,602.93
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,826.42,605.03
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,830.84,606.92
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,832.04,606.83
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,829.44,603.52
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,823.54,598.21
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,810.33,589.42
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,793.97,578.7
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,772.05,563.22
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,747.23,545.93
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,717.53,526.47
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,685.34,504.54
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,649.38,479.19
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,611.36,451.82
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,569.05,420.73
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,525.33,387.8
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,475.23,349.42
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,427.03,311.26
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,376.84,271.08
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,327.04,230.1
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,274.8,186.32
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,224.17,143.82
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,169.61,100.15
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,121.26,64.6
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,74.49,37.32
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,38.85,27.24
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,34.28,23.27
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,29.47,18.79
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,19.91,8.54
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,65.51,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,142.36,100.27
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,207.42,157.21
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,284.63,221.64
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,353.52,278.53
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,428.74,338.76
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,483.3,380.92
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,539.28,422.71
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,586.5,457.06
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,635.95,492.01
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,675.04,517.17
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,712.53,540.84
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,608.07,460.44
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,473.13,354.84
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,491.99,368.44
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,510.2,380.78
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,591.36,439.65
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,671.97,496.24
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,677.17,498.24
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,676.5,496.85
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,624.09,457.21
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,568.17,415.25
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,598.74,437.98
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,623.42,455.99
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,625.86,457.73
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,625.46,457.51
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,663.95,489.17
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,686.77,508.65
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,570.87,421.85
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,474.5,348.65
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,509.76,377.45
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,523.88,387.82
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,475.21,349.62
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,423.77,308.84
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,372.96,268.07
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,322.61,226.55
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,270.24,182.72
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,220.14,140.85
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,166.02,97.79
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,118.43,63.27
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,73.01,37.92
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,42.55,30.34
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,37.28,25.74
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,31.72,20.56
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,19.82,7.74
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,9.83,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,68.8,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,152.57,106.23
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,219.12,164.62
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,295.02,227.48
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,287.95,225.03
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,263.36,206.65
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,392.96,310.01
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,536.31,420.24
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,583.93,454.87
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,631.39,489.05
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,371.97,292.95
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,69.64,49.82
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,168.77,127.72
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,270.43,204.72
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,290.23,219.03
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,303.16,228.4
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,570.49,436.26
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,819.97,613.05
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,660.2,496.0
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,479.09,356.43
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,455.96,339.88
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,432.96,322.83
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,612.14,463.2
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,769.38,580.5
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,746.76,564.58
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,721.75,547.61
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,692.82,527.59
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,661.67,505.55
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,625.82,478.54
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,588.51,449.98
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,454.76,347.24
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,349.87,265.85
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,361.91,275.27
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,361.62,273.86
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,345.82,258.72
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,314.13,228.26
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,264.47,186.37
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,217.47,146.88
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,169.73,108.57
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,126.27,76.8
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,83.29,51.26
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,54.57,41.5
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,45.25,33.17
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,35.41,24.03
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,21.18,7.84
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,7.86,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,67.94,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,151.09,108.73
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,218.09,170.95
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,294.32,237.62
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,356.22,291.41
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,422.4,346.88
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,477.17,391.23
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,533.41,435.16
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,580.94,470.19
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,626.26,502.46
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,581.79,462.88
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,516.68,407.71
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,544.44,426.18
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,570.93,442.86
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,692.52,535.4
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,806.94,615.37
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,817.22,619.51
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,828.11,624.95
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,832.78,625.62
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,834.16,624.18
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,830.08,619.5
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,822.7,612.76
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,809.17,603.52
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,792.47,592.25
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,770.71,576.46
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,745.94,558.73
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,715.79,538.39
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,683.12,514.88
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,646.66,487.38
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,608.01,457.81
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,565.56,426.39
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,521.66,392.95
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,470.48,352.47
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,421.73,312.72
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,370.69,270.29
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,320.16,227.35
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,267.45,182.27
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,215.88,138.32
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,164.11,96.74
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,112.44,59.32
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,65.07,33.49
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,37.14,26.25
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,32.44,22.04
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,27.5,17.26
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,13.44,1.98
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,84.91,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,187.1,133.52
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,257.38,200.98
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,336.57,270.55
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,399.44,324.73
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,465.83,379.35
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,521.2,423.17
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,577.43,465.9
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,625.14,500.85
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,668.22,530.8
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,648.03,511.29
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,605.51,475.06
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,632.95,493.26
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,658.21,509.11
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,755.53,579.73
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,846.34,639.89
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,859.42,645.82
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,869.05,650.16
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,872.71,651.88
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,872.77,651.36
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,866.64,645.93
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,856.94,638.28
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,842.5,628.8
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,824.61,617.08
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,801.14,601.6
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,774.54,583.97
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,742.92,562.8
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,708.54,538.7
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,669.86,510.19
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,628.98,479.44
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,584.38,445.04
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,538.13,408.53
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,488.44,368.45
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,438.06,326.73
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,384.83,282.19
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,328.08,233.91
