Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,272.92,186.41
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,219.52,140.62
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,165.05,96.49
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,113.99,59.79
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,65.05,34.4
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,36.59,26.37
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,31.84,21.97
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,26.84,16.96
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,13.16,0.67
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,65.27,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,170.04,119.83
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,240.03,185.9
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,319.83,254.32
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,384.07,307.93
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,452.61,362.37
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,507.26,403.48
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,565.63,445.28
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,614.78,478.46
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,663.41,509.88
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,703.93,536.47
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,742.69,561.32
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,771.3,577.94
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,801.28,595.43
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,823.56,607.43
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,842.79,617.48
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,856.28,623.85
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,866.4,628.2
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,870.63,630.14
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,871.33,630.02
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,866.52,626.09
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,858.15,620.05
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,843.26,610.45
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,824.96,598.81
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,801.38,583.31
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,774.67,565.78
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,742.78,545.32
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,708.16,521.6
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,669.29,495.09
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,628.19,466.15
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,583.44,433.04
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,537.12,397.84
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,486.95,359.06
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,436.0,318.4
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,379.11,272.72
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,325.78,228.32
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,270.1,181.16
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,215.99,135.49
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,161.63,92.44
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,110.75,56.96
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,61.29,32.37
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,35.15,24.76
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,30.31,20.37
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,25.2,15.31
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,12.41,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,61.96,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,162.23,112.14
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,231.15,177.62
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,309.94,245.22
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,372.37,297.98
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,439.01,351.94
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,491.73,392.59
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,548.2,434.24
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,596.39,468.44
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,644.13,501.18
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,683.86,527.42
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,721.91,551.64
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,750.13,568.08
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,779.82,585.44
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,801.7,597.62
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,820.6,607.85
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,834.26,614.62
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,844.63,619.34
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,847.88,621.22
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,847.69,621.03
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,842.88,617.19
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,834.58,611.16
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,819.96,601.45
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,802.02,589.66
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,778.75,573.62
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,752.41,555.56
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,721.56,535.51
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,688.05,512.0
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,649.7,483.51
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,609.15,452.91
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,565.2,419.85
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,519.72,384.78
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,470.32,345.9
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,420.72,305.84
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,364.82,260.62
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,312.58,217.02
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,258.9,171.64
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,206.95,128.14
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,154.05,86.93
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,104.77,53.43
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,54.08,28.27
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,35.38,24.58
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,30.54,20.23
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,25.47,15.15
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,12.58,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,52.68,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,139.98,94.03
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,208.06,158.02
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,286.13,224.63
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,351.13,279.33
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,421.34,336.24
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,475.98,379.71
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,532.07,422.86
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,579.38,457.68
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,629.02,493.16
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,667.99,519.86
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,705.34,544.24
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,736.52,563.92
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,761.75,579.28
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,783.75,592.13
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,802.84,602.96
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,815.95,609.73
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,825.85,614.4
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,829.52,614.71
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,829.81,612.91
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,824.23,607.55
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,815.28,600.11
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,800.98,590.17
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,783.45,578.19
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,760.85,563.07
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,735.28,545.96
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,704.72,524.59
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,671.61,500.25
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,634.11,471.66
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,594.56,441.19
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,551.33,408.36
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,506.72,373.74
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,455.62,333.6
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,406.7,293.99
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,355.15,252.01
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,304.14,209.54
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,251.46,165.29
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,200.77,123.31
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,146.32,81.55
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,98.57,49.86
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,53.14,29.33
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,38.23,26.73
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,32.17,21.34
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,25.74,15.05
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,12.77,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.8,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,23.61,11.76
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,49.01,34.28
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,73.76,55.34
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,106.73,82.87
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,136.55,107.38
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,163.99,129.35
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,191.67,151.0
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,244.7,192.69
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,306.6,240.11
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,358.63,278.6
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,412.04,316.89
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,445.61,339.16
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,478.93,360.61
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,560.81,418.37
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,644.09,474.31
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,666.36,486.65
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,687.04,498.39
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,745.45,541.16
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,797.34,575.74
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,791.32,572.38
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,782.19,567.47
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,741.67,542.11
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,699.6,513.04
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,681.7,500.51
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,662.1,486.35
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,641.47,472.56
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,617.47,456.11
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,567.26,420.14
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,519.62,385.56
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,507.63,378.13
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,484.27,360.59
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,435.56,321.97
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,386.29,282.46
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,337.18,242.66
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,289.26,203.0
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,227.43,157.73
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,187.68,132.33
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,150.24,97.93
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,102.76,59.01
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,62.69,40.5
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,49.39,36.4
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,39.35,27.45
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,28.77,17.32
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,14.58,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.37,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,14.47,4.82
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,28.97,17.92
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,43.75,30.53
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,60.43,44.5
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,76.98,58.1
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,68.83,51.25
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.32
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,39.6,26.92
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.61
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,218.72,172.03
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,426.9,329.82
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,452.45,346.22
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,477.33,362.96
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,448.03,339.14
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,409.85,309.07
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,492.01,369.65
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,573.54,427.43
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,592.66,440.02
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,610.51,452.07
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,701.29,520.24
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,777.6,573.27
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,764.28,563.55
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,747.93,552.69
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,726.8,537.61
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,702.81,520.64
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,673.57,499.93
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,641.94,477.21
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,605.93,451.01
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,566.22,421.66
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,524.57,390.14
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,481.72,356.92
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,434.6,319.71
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,387.16,281.27
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,337.38,240.23
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,288.35,199.03
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,235.01,154.7
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,186.72,115.02
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,137.46,77.63
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,92.31,48.48
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,50.0,30.83
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,40.58,28.79
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,33.67,22.6
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,26.34,15.13
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,16.22,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,42.12,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,114.93,71.96
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,181.07,136.04
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,258.14,201.68
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,320.68,255.09
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,388.28,311.09
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,442.48,354.94
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,498.47,398.85
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,444.01,352.94
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,361.37,284.35
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,361.21,282.27
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,357.93,277.41
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,427.97,330.2
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,507.13,388.1
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,638.08,489.46
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,769.48,584.89
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,660.85,500.92
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,533.89,400.67
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,671.34,507.68
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,794.11,596.78
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,790.49,591.99
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,783.59,585.82
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,664.34,497.54
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,544.53,404.64
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,635.56,476.47
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,707.56,531.48
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,677.69,509.25
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,645.36,485.28
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,608.71,456.88
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,570.0,426.53
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,527.77,393.75
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,484.24,359.25
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,433.35,318.63
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,385.11,279.01
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,334.87,237.54
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,285.39,195.93
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,234.34,152.96
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,182.5,110.45
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,132.9,73.09
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,87.43,44.41
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,44.91,32.29
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,38.16,26.46
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,31.59,20.58
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,24.62,13.31
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,15.24,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,38.73,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,106.71,64.22
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,174.52,129.86
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,251.24,194.86
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,317.62,251.18
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,389.21,310.37
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,444.68,355.25
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,502.03,400.24
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,552.66,439.15
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,602.03,476.28
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,641.76,504.57
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,680.06,530.68
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,712.97,552.08
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,743.97,571.91
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,762.57,582.28
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,781.9,593.18
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,795.84,600.75
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,806.69,606.24
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,809.61,606.09
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,809.19,603.8
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,805.28,599.51
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,797.94,593.03
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,783.46,582.74
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,765.74,570.37
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,742.81,553.33
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,716.89,534.35
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,686.63,512.32
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,653.78,487.76
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,616.27,459.77
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,576.74,429.72
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,533.38,396.96
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,488.65,362.23
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,440.81,323.53
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,392.29,283.37
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,337.13,237.94
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,285.81,194.58
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,233.43,150.25
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,183.07,108.7
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,132.24,70.62
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,85.38,41.85
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,37.42,25.97
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,33.13,22.23
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,27.67,17.3
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,21.91,10.89
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,35.94,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,99.46,57.46
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,167.9,124.47
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,244.26,189.08
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,310.86,245.56
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,383.41,305.59
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,438.59,350.31
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,495.69,395.19
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,547.15,433.89
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,597.63,470.82
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,637.2,499.04
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,675.34,525.25
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,708.08,546.66
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,738.92,566.54
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,757.46,578.27
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,776.69,590.58
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,790.29,597.97
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,800.79,603.27
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,804.05,603.38
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,803.97,601.35
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,798.98,596.31
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,790.64,589.12
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,776.24,578.86
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,758.63,566.52
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,736.37,551.02
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,711.13,533.52
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,680.63,510.93
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,647.59,486.17
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,610.24,456.94
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,570.86,425.82
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,527.88,392.24
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,483.56,356.92
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,432.44,315.96
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,383.75,275.84
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,332.59,233.58
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,282.1,191.13
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,230.23,147.53
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,180.48,106.87
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,127.2,67.53
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,80.83,39.71
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,38.06,26.5
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,35.13,23.87
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,28.84,18.2
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,22.17,10.64
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,13.76,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,4.73
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,37.2,24.04
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,57.98,41.68
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,82.47,62.06
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,106.97,82.14
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,130.68,101.23
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,154.78,120.28
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,209.26,163.16
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,259.48,201.75
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,358.44,279.09
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,462.8,358.24
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,545.54,420.38
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,625.55,479.28
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,636.77,485.21
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,645.06,489.28
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,658.5,497.2
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,670.06,503.8
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,648.29,484.32
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,620.54,460.98
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,708.08,527.63
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,780.64,578.64
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,730.48,541.91
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,677.16,500.63
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,661.32,489.57
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,643.15,476.55
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,626.17,464.59
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,604.7,449.14
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,533.2,395.54
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,471.36,348.94
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,370.91,274.98
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,283.46,210.28
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,262.3,194.89
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,241.16,179.2
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,250.72,184.52
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,248.1,178.77
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,210.59,148.93
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,173.96,120.21
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,136.8,92.64
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,101.1,68.32
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,69.7,53.18
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,54.87,40.45
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,39.78,27.2
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,24.11,11.47
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,33.67,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,92.5,47.52
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,161.08,117.93
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,236.35,181.64
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,301.98,236.97
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,372.7,295.04
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,339.14,269.06
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,278.88,220.21
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,348.32,274.79
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,414.7,325.68
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,444.45,346.62
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,472.76,366.2
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,463.46,356.3
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,443.5,338.66
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,412.18,313.48
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,372.72,282.2
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,493.65,374.16
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,614.76,462.61
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,615.25,461.46
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,614.16,459.83
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,639.84,478.25
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,659.47,492.13
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,569.4,424.39
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,483.88,359.45
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,546.34,408.09
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,599.86,448.63
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,564.71,422.0
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,530.99,396.69
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,513.61,384.53
