Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,492.18,368.78
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,453.58,339.9
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,416.35,311.69
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,381.34,283.96
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,343.81,253.44
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,301.04,218.59
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,258.69,183.71
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,214.89,147.9
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,172.37,113.85
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,130.46,82.9
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,91.39,57.9
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,58.82,44.26
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,47.96,34.81
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,35.68,23.85
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,24.09,10.73
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,14.25,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,21.08,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,53.35,23.78
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,121.05,88.76
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,188.15,145.94
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,224.72,178.3
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,263.41,211.41
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,297.21,239.75
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,329.53,266.05
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,331.85,266.45
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,321.97,256.73
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,350.66,278.71
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,378.54,299.75
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,276.69,217.52
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,176.12,135.42
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,240.63,186.4
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,311.74,241.63
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,391.86,303.85
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,477.07,368.58
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,491.22,378.75
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,504.54,388.44
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,608.0,470.09
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,707.31,546.24
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,589.41,453.81
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,478.82,366.0
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,592.72,458.28
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,686.65,532.17
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,656.81,508.74
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,624.68,483.65
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,588.81,455.37
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,550.82,424.9
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,508.58,391.21
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,465.16,355.72
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,418.33,316.14
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,371.33,275.6
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,321.19,232.47
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,271.87,189.5
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,218.28,143.16
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,169.14,101.98
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,119.78,65.44
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,74.6,39.28
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,39.65,28.57
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,35.0,24.33
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,27.7,17.54
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,19.92,7.26
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,58.39,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,146.25,67.65
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,222.62,167.97
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,305.35,242.12
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,368.57,298.38
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,435.88,355.76
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,490.94,401.76
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,547.0,446.79
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,591.46,480.67
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,638.65,515.37
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,677.05,542.49
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,713.55,566.41
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,744.66,585.97
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,773.11,603.35
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,793.88,616.24
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,811.46,626.89
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,823.8,632.98
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,832.64,636.74
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,835.09,637.08
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,833.91,635.07
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,827.33,628.61
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,817.14,619.87
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,801.28,608.56
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,781.97,595.0
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,757.93,577.43
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,730.71,557.71
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,698.22,533.44
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,662.96,506.79
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,623.69,475.78
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,582.19,442.58
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,537.19,407.71
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,490.61,370.57
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,440.37,328.88
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,389.36,285.51
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,335.71,239.17
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,282.35,192.49
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,227.37,145.16
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,170.33,98.0
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,117.07,59.07
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,67.55,31.78
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,33.17,23.34
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,30.8,21.07
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,24.92,15.46
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,18.76,5.72
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,56.74,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,141.66,57.59
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,217.9,163.36
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,299.93,236.54
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,363.03,292.36
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,430.18,349.3
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,484.98,394.17
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,540.82,438.02
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,587.99,473.64
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,630.9,505.02
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,669.75,532.89
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,706.73,557.53
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,736.99,575.82
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,764.55,591.99
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,785.92,604.19
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,804.15,614.18
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,816.07,620.16
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,824.52,623.88
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,826.86,624.76
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,825.62,623.38
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,819.06,617.32
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,808.94,609.02
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,793.22,598.21
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,774.1,585.18
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,750.12,567.74
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,723.06,547.73
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,691.46,524.47
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,657.14,498.84
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,617.56,468.15
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,575.89,435.3
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,530.92,400.73
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,484.48,363.93
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,434.6,322.86
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,384.22,280.3
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,331.35,235.39
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,275.42,187.43
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,220.96,140.79
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,168.62,97.78
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,116.18,60.03
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,67.89,34.09
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,37.04,26.56
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,31.0,21.09
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,24.41,14.86
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,17.38,3.62
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.93,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,17.36,8.53
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,27.02,17.14
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,38.63,27.24
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,50.24,37.18
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,61.38,46.54
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,72.75,55.92
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,246.2,201.61
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,416.77,338.19
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,539.44,434.94
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,660.03,527.75
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,689.71,547.16
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,717.12,564.67
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,611.23,479.91
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,482.67,375.87
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,520.95,404.63
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,552.48,427.48
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,619.53,479.59
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,680.61,526.38
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,671.57,517.7
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,660.59,508.04
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,663.32,510.25
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,663.04,510.09
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,555.86,426.67
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,457.49,349.21
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,498.33,382.24
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,529.47,406.55
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,428.34,328.74
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,341.51,261.64
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,396.37,304.54
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,431.15,328.3
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,370.89,280.21
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,320.6,240.78
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,297.67,217.14
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,259.48,178.64
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,206.24,133.24
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,158.01,93.78
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,109.71,59.53
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,66.11,36.37
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,39.96,29.2
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,35.78,25.26
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,27.48,17.37
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,18.6,2.6
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,27.89,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,75.91,16.66
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,148.37,107.9
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,225.43,174.0
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,286.92,226.82
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,353.72,282.57
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,408.7,327.09
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,465.84,371.81
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,360.44,287.38
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,216.59,169.44
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,427.44,339.38
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,637.71,498.58
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,668.72,517.95
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,697.77,536.03
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,599.46,458.43
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,478.67,362.94
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,425.41,321.69
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,365.68,275.08
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,428.43,322.13
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,484.96,363.39
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,547.17,408.88
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,602.46,448.45
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,540.9,402.35
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,479.44,356.59
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,578.23,432.92
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,658.61,492.38
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,628.53,469.73
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,596.32,445.96
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,560.21,419.1
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,522.56,390.49
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,480.98,358.17
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,438.59,324.46
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,390.06,285.57
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,344.05,247.64
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,204.52,146.41
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,111.46,83.43
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,98.15,73.25
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,84.89,62.88
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,84.98,53.67
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,70.31,41.77
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,47.52,34.95
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,40.66,28.75
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,29.68,18.66
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,18.13,0.19
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,13.51,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,36.59,23.58
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,59.37,43.55
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,91.83,70.94
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,121.54,95.64
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,148.6,117.85
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,176.05,139.92
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,295.27,236.81
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,411.02,327.96
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,440.15,348.44
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,467.61,367.63
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,449.06,350.51
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,419.27,325.12
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,431.77,333.78
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,443.24,341.45
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,527.72,405.32
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,606.64,463.28
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,622.89,474.56
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,632.74,481.73
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,647.54,492.06
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,659.71,500.37
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,623.64,472.34
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,586.23,443.6
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,574.67,434.86
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,561.84,424.94
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,498.56,377.18
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,441.09,333.61
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,460.37,349.24
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,468.89,355.47
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,424.26,320.86
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,384.67,290.06
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,366.85,273.81
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,336.01,245.12
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,267.15,193.73
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,220.57,162.21
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,186.35,134.84
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,153.29,108.92
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,119.38,84.0
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,87.1,62.51
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,64.32,49.75
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,48.13,35.43
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,32.78,21.29
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,17.8,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,9.83,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,27.74,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,74.18,0.0
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,148.16,106.66
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,225.03,173.75
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,286.66,226.89
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,353.86,283.05
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,407.27,326.85
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,462.71,370.77
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,508.92,406.24
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,555.21,440.77
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,591.26,466.6
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,627.94,492.15
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,657.3,511.88
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,684.49,529.11
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,706.22,541.9
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,725.28,552.71
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,736.53,558.02
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,744.76,561.31
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,748.08,562.68
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,748.25,562.03
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,742.79,556.55
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,736.17,550.46
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,722.14,540.49
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,705.07,528.57
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,682.88,511.61
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,657.93,492.4
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,628.33,470.65
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,596.37,446.82
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,560.1,419.42
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,520.07,388.7
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,477.92,355.53
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,434.68,320.73
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,388.1,282.81
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,342.25,244.7
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,293.28,204.0
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,242.47,161.55
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,193.26,120.85
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,146.55,84.19
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,100.39,53.29
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,59.18,33.77
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,39.8,28.36
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,34.66,23.62
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,25.75,15.2
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,15.75,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,21.9,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,60.06,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,131.36,93.42
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,203.69,156.52
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,266.28,209.94
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,335.04,266.96
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,389.36,310.48
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,445.93,353.88
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,493.96,389.21
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,542.51,423.51
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,581.31,449.68
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,619.06,474.01
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,647.85,491.52
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,676.72,508.4
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,698.74,521.66
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,718.16,533.12
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,731.36,540.96
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,741.61,546.93
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,745.19,549.62
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,745.66,550.38
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,742.23,547.97
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,737.69,544.86
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,581.82,432.22
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,428.69,316.81
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,419.36,311.12
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,409.53,304.27
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,395.33,294.07
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,380.83,283.63
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,463.84,347.61
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,523.9,390.79
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,479.4,355.58
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,435.74,320.64
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,388.35,282.2
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,341.21,243.06
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,291.92,202.02
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,243.64,161.39
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,190.95,118.02
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,143.55,81.02
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,96.97,50.22
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,55.19,31.3
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,37.82,26.65
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,33.02,22.2
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,24.51,14.03
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,15.37,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,9.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,85.9,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,163.19,115.1
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,242.92,185.68
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,305.95,239.96
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,374.66,296.98
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,428.74,340.66
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,482.66,382.54
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,529.96,418.1
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,577.11,452.39
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,615.2,479.72
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,651.73,505.33
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,681.89,525.86
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,706.56,541.7
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,727.73,554.49
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,746.01,565.27
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,665.85,504.03
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,566.0,426.35
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,480.21,362.14
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,394.97,296.92
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,585.31,443.94
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,754.02,564.81
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,668.44,500.4
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,580.5,433.46
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,633.66,475.91
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,670.96,505.1
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,640.32,481.94
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,607.2,457.03
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,518.12,388.68
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,445.21,332.45
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,450.9,336.61
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,441.66,326.74
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,394.19,287.41
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,343.31,244.83
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,292.71,202.18
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,242.97,159.88
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,192.06,117.51
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,143.67,79.72
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,95.24,47.87
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,48.13,26.26
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,33.66,23.1
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,30.45,20.0
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,22.78,12.48
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,14.54,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,8.85,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,72.33,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,150.53,105.01
2016,10,29,7,30,433.0,44.0,2.1,18.0,109.0,230.92,176.26
2016,10,29,7,45,520.0,51.5,2.4,19.0,160.0,294.52,231.33
2016,10,29,8,0,607.0,59.0,2.7,20.0,211.0,364.13,289.73
2016,10,29,8,15,656.5,64.5,2.75,20.5,262.0,417.91,334.32
2016,10,29,8,30,706.0,70.0,2.8,21.0,313.0,473.6,378.82
2016,10,29,8,45,744.5,72.5,2.9,22.0,363.0,519.15,413.58
2016,10,29,9,0,783.0,75.0,3.0,23.0,413.0,566.95,448.82
2016,10,29,9,15,805.0,78.0,3.05,23.5,457.5,604.59,476.12
2016,10,29,9,30,827.0,81.0,3.1,24.0,502.0,640.72,501.67
2016,10,29,9,45,843.5,83.0,3.15,24.5,541.0,670.19,521.77
2016,10,29,10,0,860.0,85.0,3.2,25.0,580.0,694.23,536.88
2016,10,29,10,15,871.0,86.5,3.2,25.5,612.5,714.59,549.1
2016,10,29,10,30,882.0,88.0,3.2,26.0,645.0,732.14,559.33
2016,10,29,10,45,889.0,89.5,3.25,26.5,669.5,743.81,565.66
2016,10,29,11,0,896.0,91.0,3.3,27.0,694.0,752.32,569.91
2016,10,29,11,15,901.0,92.0,3.3,27.0,711.0,755.61,571.54
2016,10,29,11,30,906.0,93.0,3.3,27.0,728.0,755.61,571.05
2016,10,29,11,45,910.0,92.0,3.35,27.5,736.5,749.51,565.56
2016,10,29,12,0,914.0,91.0,3.4,28.0,745.0,740.12,557.95
