Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,913.5,91.0,3.4,28.0,744.5,725.33,547.61
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,707.41,535.18
2016,10,29,12,45,911.0,90.5,3.45,28.5,735.5,684.97,517.8
2016,10,29,13,0,909.0,90.0,3.5,29.0,727.0,659.63,498.06
2016,10,29,13,15,903.5,89.0,3.5,29.0,709.5,628.94,475.04
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,595.83,449.85
2016,10,29,13,45,890.5,86.5,3.55,29.0,667.0,558.91,421.49
2016,10,29,14,0,883.0,85.0,3.6,29.0,642.0,520.05,391.0
2016,10,29,14,15,871.5,83.5,3.6,29.0,609.5,477.61,357.01
2016,10,29,14,30,860.0,82.0,3.6,29.0,577.0,433.96,321.25
2016,10,29,14,45,833.5,83.0,3.6,29.0,536.0,383.1,279.41
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,335.57,239.3
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,286.2,197.61
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,237.85,156.52
2016,10,29,15,45,725.5,74.0,3.45,28.0,357.0,187.98,115.23
2016,10,29,16,0,691.0,70.0,3.4,28.0,308.0,137.71,76.28
2016,10,29,16,15,641.0,64.5,3.0,27.0,257.0,90.91,46.1
2016,10,29,16,30,591.0,59.0,2.6,26.0,206.0,49.02,28.72
2016,10,29,16,45,510.5,50.5,2.25,25.5,156.0,36.04,25.09
2016,10,29,17,0,430.0,42.0,1.9,25.0,106.0,31.59,20.9
2016,10,29,17,15,290.0,29.5,1.75,24.0,65.0,22.97,12.41
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,16.71,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,41.22,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,125.59,85.89
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,199.74,151.61
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,263.54,206.12
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,333.86,264.63
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,388.34,309.46
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,445.12,354.56
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,494.39,391.82
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,544.42,428.37
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,582.46,455.31
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,617.6,479.46
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,648.48,499.84
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,677.36,518.29
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,698.7,530.46
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,717.36,540.6
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,730.51,547.23
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,740.67,551.9
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,744.26,553.66
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,742.68,552.09
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,739.77,548.72
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,733.53,543.23
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,719.24,533.85
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,701.84,522.16
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,680.09,506.07
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,655.38,487.66
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,625.47,465.94
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,593.1,441.99
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,556.94,414.78
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,518.71,385.34
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,476.33,352.06
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,432.65,316.9
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,382.76,276.23
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,335.07,236.2
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,285.11,194.28
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,235.91,152.69
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,185.39,110.99
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,137.06,73.83
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,89.19,43.61
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,46.0,27.07
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,31.89,21.5
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,28.08,17.94
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,20.27,10.09
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,14.74,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,70.97,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,161.65,109.78
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,244.35,185.45
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,307.48,240.71
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,373.9,296.98
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,428.05,342.08
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,483.72,386.64
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,530.27,422.11
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,576.55,456.13
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,613.48,483.07
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,645.49,505.92
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,674.28,525.6
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,700.65,542.59
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,720.87,554.65
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,738.14,564.62
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,748.36,569.93
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,755.33,573.12
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,757.56,573.13
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,756.42,570.97
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,748.52,564.26
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,737.34,555.44
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,722.13,544.83
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,703.78,531.96
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,679.8,514.38
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,653.06,494.57
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,622.61,471.59
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,589.76,446.44
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,551.83,416.36
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,512.18,384.44
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,469.18,350.01
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,425.07,313.89
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,375.24,272.7
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,328.08,232.68
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,278.48,190.72
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,229.92,149.49
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,180.21,108.59
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,133.38,72.89
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,83.81,41.34
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,42.11,30.39
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,33.35,22.76
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,29.18,18.81
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,20.92,10.33
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,14.74,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,37.5,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,121.28,79.34
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,196.52,147.26
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,258.43,200.7
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,326.64,258.22
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,380.07,302.8
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,435.83,347.83
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,483.19,384.51
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,529.48,419.32
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,405.68,320.16
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,243.46,188.21
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,332.7,258.14
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,417.96,322.89
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,562.12,435.83
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,701.59,540.59
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,710.5,544.29
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,719.26,548.69
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,722.81,549.48
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,723.21,548.2
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,566.18,428.86
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,401.38,299.94
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,421.6,315.63
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,437.57,327.56
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,470.05,352.54
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,498.79,374.26
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,544.39,410.87
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,572.47,432.95
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,423.41,319.63
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,303.97,228.09
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,278.94,209.63
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,254.55,191.35
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,257.11,192.62
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,256.31,190.42
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,199.05,148.26
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,150.52,113.39
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,149.15,99.41
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,126.49,68.32
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,80.88,40.08
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,40.27,28.55
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,33.96,23.03
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,30.32,19.51
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,21.1,9.99
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,13.76,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,17.78,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,87.89,55.39
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,158.38,118.42
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,218.81,169.77
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,286.8,226.64
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,158.2,125.49
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.34
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,102.54,78.89
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,202.37,158.75
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,176.35,136.91
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,155.94,119.68
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,292.97,228.23
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,422.81,326.88
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,378.15,290.61
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,325.31,248.46
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,403.04,307.58
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,475.04,360.78
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,486.25,368.22
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,496.49,375.18
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,504.89,380.31
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,515.04,386.62
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,482.73,362.06
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,453.8,340.07
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,395.38,296.41
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,338.99,254.03
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,457.8,347.46
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,554.12,419.65
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,310.24,236.85
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,98.6,72.24
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,218.24,165.25
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,325.3,244.48
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,324.49,239.91
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,308.91,221.59
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,263.92,184.43
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,220.97,149.07
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,176.66,114.38
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,137.3,85.91
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,97.58,61.03
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,63.91,48.84
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,56.37,42.15
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,45.01,31.85
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,27.6,14.5
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,29.37,14.97
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,51.31,35.65
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,84.51,63.45
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,115.43,89.23
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,144.18,113.04
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,173.45,136.87
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,153.96,120.48
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,129.09,99.54
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,167.04,129.82
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,205.46,159.91
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,248.15,192.96
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,285.24,221.24
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,327.74,253.49
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,370.38,285.29
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,322.0,246.83
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,269.03,205.14
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,290.38,221.19
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,306.86,233.19
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,247.38,187.54
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,192.7,145.41
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,162.99,122.68
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,133.58,99.94
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,241.78,183.66
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,345.47,260.74
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,186.68,141.21
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,29.0,17.67
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,45.44,30.99
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,61.9,44.21
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,36.24,23.68
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,13.03,4.98
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,15.45,6.98
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,21.72,12.18
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,28.0,17.42
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,24.61,14.69
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,21.23,11.92
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,17.36,8.76
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,13.5,6.08
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,9.64,2.64
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.78,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.37,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.98,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,14.95,4.68
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,26.07,15.61
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,41.27,28.74
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,56.92,42.15
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,72.99,55.75
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,88.96,69.05
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,72.2,54.86
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,57.01,42.02
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,112.84,88.0
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,170.28,134.4
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,200.06,157.8
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,230.03,181.06
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,200.71,157.12
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,171.77,133.55
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,172.91,134.02
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,174.1,134.49
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,95.6,71.87
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,18.37,9.35
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,115.18,87.51
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,212.29,163.65
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,174.17,133.57
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,136.48,103.86
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,145.53,111.1
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,154.51,118.23
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,214.15,165.34
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,270.67,209.25
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,143.04,109.55
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,14.49,6.19
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,65.28,47.65
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,115.42,88.21
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,113.78,87.05
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,112.06,85.9
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,137.58,106.19
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,159.96,123.6
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,137.13,105.51
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,115.21,88.24
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,93.42,71.23
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,76.03,60.55
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,56.92,43.54
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,37.51,26.09
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,21.52,9.4
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.82,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,8.67,1.44
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,13.98,6.06
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,19.29,10.66
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,25.09,15.64
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,30.89,20.55
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,36.69,25.36
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,42.5,30.09
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,153.38,122.12
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,268.75,214.41
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,288.68,228.93
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,308.48,243.44
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,247.6,194.5
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,183.22,142.47
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,237.38,185.05
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,296.3,230.18
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,310.0,240.28
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,323.4,250.27
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,331.21,255.51
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,338.66,260.5
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,337.0,259.07
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,335.12,257.55
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,249.31,191.85
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,165.3,126.44
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,145.8,111.35
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,126.44,96.18
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,123.94,94.36
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,121.42,92.53
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,172.4,133.16
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,217.6,168.62
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,198.47,153.78
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,177.16,137.32
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,190.36,144.91
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,194.5,143.69
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,161.74,117.94
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,135.19,98.23
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,103.72,75.79
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,76.33,60.77
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,57.36,43.88
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,41.24,29.14
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,24.45,10.8
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,7.86,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,85.64,46.71
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,160.48,120.55
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,217.35,170.75
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,280.84,225.41
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,335.53,271.88
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,391.58,318.14
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,293.4,238.66
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,169.48,134.93
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,194.39,154.78
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,213.81,169.65
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,320.61,255.69
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,430.83,341.56
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,449.13,354.45
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,466.31,366.8
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,367.99,288.7
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,264.82,205.78
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,274.43,213.26
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,287.55,223.16
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,288.96,223.61
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,290.25,224.05
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,273.02,210.6
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,258.53,199.34
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,171.01,131.23
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,84.21,62.4
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,65.3,47.44
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,46.41,32.28
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,79.34,59.06
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,111.92,85.39
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,107.06,81.62
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,102.21,77.89
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,150.9,116.93
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,195.4,151.93
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,102.21,77.84
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.37,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,81.23,40.2
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,169.56,125.6
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,229.66,178.36
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,296.33,235.36
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,349.27,280.2
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,404.83,325.72
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,332.43,267.69
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,225.91,179.92
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,249.2,198.45
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,272.28,216.2
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,158.03,124.17
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,47.36,33.28
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,50.27,35.63
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,53.18,37.93
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,50.76,35.81
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,48.35,33.72
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,107.31,81.1
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,166.68,127.95
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,99.46,74.42
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,32.88,20.97
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,121.74,92.14
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,210.21,161.26
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,206.77,158.42
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,203.3,155.82
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,135.99,103.27
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,68.69,49.88
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,101.02,75.9
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,132.76,101.23
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,110.84,83.93
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,88.95,66.6
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,53.16,37.83
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,17.38,8.66
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,49.27,35.01
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,80.84,61.06
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,70.4,52.61
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,59.92,44.08
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,57.81,36.38
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,48.55,36.58
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,40.41,29.15
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,32.31,21.43
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,16.23,4.13
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,8.68,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,17.36,8.41
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,27.99,17.7
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,38.63,26.92
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,49.76,36.45
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,60.91,45.86
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,68.73,52.25
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,76.57,58.54
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,89.96,69.46
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,103.33,80.25
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,95.61,73.69
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,88.09,67.34
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,92.0,70.4
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,95.91,73.44
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,117.51,90.71
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,139.09,107.76
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,133.55,103.16
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,128.07,98.69
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,183.56,143.19
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,238.67,186.78
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,213.63,166.82
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,188.95,147.22
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,207.35,161.98
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,225.32,176.31
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,250.95,196.79
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,274.19,215.23
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,258.22,202.76
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,242.47,190.53
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,201.42,158.15
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,159.8,125.19
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,107.98,83.47
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,55.09,40.2
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,44.44,31.49
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,33.79,22.7
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,28.96,18.71
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,24.12,14.68
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,19.77,11.03
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,15.43,7.95
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,11.08,4.01
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,6.74,0.05
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,3.37,0.0
