Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.5,12.0,3.5,3.5,33.0,78.78,0.0
2016,11,19,7,30,495.0,24.0,3.6,4.0,66.0,194.73,131.63
2016,11,19,7,45,597.0,31.0,3.75,4.5,116.0,259.61,203.6
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,331.11,269.83
2016,11,19,8,15,755.5,42.5,4.1,5.5,218.5,386.38,321.44
2016,11,19,8,30,812.0,47.0,4.3,6.0,271.0,441.16,370.96
2016,11,19,8,45,847.0,50.5,4.5,7.0,321.5,488.16,411.75
2016,11,19,9,0,882.0,54.0,4.7,8.0,372.0,535.04,450.93
2016,11,19,9,15,905.5,56.5,4.7,8.5,417.5,573.76,482.58
2016,11,19,9,30,929.0,59.0,4.7,9.0,463.0,610.92,512.02
2016,11,19,9,45,945.0,60.5,4.7,10.0,503.5,640.52,533.71
2016,11,19,10,0,961.0,62.0,4.7,11.0,544.0,667.66,552.83
2016,11,19,10,15,972.0,63.5,4.6,11.0,577.5,688.9,568.56
2016,11,19,10,30,983.0,65.0,4.5,11.0,611.0,707.1,581.63
2016,11,19,10,45,990.0,66.0,4.45,11.5,636.5,718.93,588.69
2016,11,19,11,0,997.0,67.0,4.4,12.0,662.0,727.38,592.87
2016,11,19,11,15,1002.0,68.0,4.3,12.5,679.5,731.04,593.27
2016,11,19,11,30,1007.0,69.0,4.2,13.0,697.0,731.16,591.14
2016,11,19,11,45,1007.5,70.0,4.15,13.5,706.0,724.79,584.19
2016,11,19,12,0,1008.0,71.0,4.1,14.0,715.0,714.91,574.61
2016,11,19,12,15,1008.0,71.0,4.05,14.0,715.5,700.22,562.43
2016,11,19,12,30,1008.0,71.0,4.0,14.0,716.0,682.16,547.54
2016,11,19,12,45,1005.0,70.5,3.95,14.5,707.0,658.52,527.24
2016,11,19,13,0,1002.0,70.0,3.9,15.0,698.0,631.82,504.37
2016,11,19,13,15,996.5,69.5,3.8,15.0,681.0,600.83,478.66
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,567.17,450.41
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,529.37,418.46
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,489.43,384.08
2016,11,19,14,15,963.5,66.0,3.5,15.0,580.5,446.16,346.19
2016,11,19,14,30,952.0,65.0,3.4,15.0,548.0,401.45,306.27
2016,11,19,14,45,930.5,64.5,3.35,15.0,508.0,352.84,262.68
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,304.11,218.44
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,253.21,172.78
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,203.03,128.56
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,148.37,83.6
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,99.45,49.15
2016,11,19,16,15,735.5,47.5,2.4,13.0,226.0,52.0,26.77
2016,11,19,16,30,680.0,43.0,2.0,12.0,174.0,32.61,23.58
2016,11,19,16,45,582.5,35.5,1.6,11.0,124.0,28.05,19.21
2016,11,19,17,0,485.0,28.0,1.2,10.0,74.0,23.4,13.93
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.0,11.41,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,74.45,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,184.0,120.76
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,249.76,194.07
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,321.74,259.21
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,376.53,309.22
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,433.58,359.24
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,477.08,396.04
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,523.0,433.2
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,561.31,463.51
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,598.15,491.75
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,628.13,514.16
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,655.72,534.2
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,676.97,548.66
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,695.25,560.58
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,707.48,568.01
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,716.39,572.86
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,719.19,574.21
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,718.53,572.98
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,712.38,566.63
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,702.77,557.69
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,688.06,545.9
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,670.04,531.49
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,647.04,512.39
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,621.02,490.76
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,590.58,466.11
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,557.52,438.94
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,520.38,407.37
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,481.2,373.53
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,438.08,336.45
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,393.61,297.37
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,345.98,255.08
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,298.03,211.93
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,247.92,167.39
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,198.53,124.31
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,144.57,80.44
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,96.45,47.04
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,49.93,25.61
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,31.73,22.69
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,27.13,18.29
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,22.41,12.95
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,10.96,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,61.81,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,157.66,99.22
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,222.03,171.33
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,289.51,232.5
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,344.12,282.13
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,401.37,332.21
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,447.18,370.68
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,493.21,407.69
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,531.03,438.24
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,567.58,466.92
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,594.46,486.5
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,622.0,506.49
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,642.6,521.4
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,660.47,533.98
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,672.2,540.65
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,680.83,544.84
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,684.44,545.83
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,684.81,544.34
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,679.5,538.61
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,670.93,530.39
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,656.71,518.84
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,639.4,504.81
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,617.03,485.8
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,591.9,464.48
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,562.09,440.21
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,529.93,413.66
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,493.94,383.6
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,456.23,351.55
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,415.1,316.08
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,372.88,279.02
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,324.37,236.63
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,278.87,196.23
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,231.41,154.72
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,185.19,115.16
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,138.3,77.98
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,94.72,48.52
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,48.97,26.15
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,32.48,22.7
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,27.59,18.13
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,22.49,12.51
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,11.1,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.41,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,10.61,1.41
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,21.71,12.08
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,32.83,21.76
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,45.41,32.62
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,58.32,43.64
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,70.73,54.0
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,83.11,64.14
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,171.01,137.14
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,264.96,213.32
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,183.72,146.4
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,106.12,81.79
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,112.93,87.03
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,119.72,92.18
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,114.63,87.74
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,109.62,83.41
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,141.16,108.6
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,172.62,133.51
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,206.21,160.15
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,239.4,186.27
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,238.58,185.47
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,237.69,184.7
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,160.1,123.44
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,83.22,61.92
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,125.09,95.66
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,166.31,128.58
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,192.78,149.69
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,217.78,169.47
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,138.07,106.36
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,58.0,41.96
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,32.84,21.45
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.44,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,55.46,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,141.64,79.58
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,209.71,159.04
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,280.62,222.94
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,336.07,273.38
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,394.43,324.72
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,442.04,365.44
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,490.21,405.21
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,528.95,436.54
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,566.49,466.0
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,594.51,486.59
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,623.25,507.08
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,644.73,522.9
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,663.47,536.32
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,676.49,544.2
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,686.39,549.71
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,690.47,550.73
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,691.24,549.2
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,686.24,543.57
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,677.9,535.41
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,664.16,523.96
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,647.21,509.98
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,625.67,491.59
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,601.2,470.78
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,571.33,446.38
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,538.96,419.62
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,503.07,389.63
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,465.17,357.41
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,423.23,321.38
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,380.04,283.58
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,333.82,242.79
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,287.25,201.24
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,238.6,158.57
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,187.58,114.9
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,138.52,75.82
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,92.13,44.47
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,46.99,24.38
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,30.98,21.61
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,26.33,17.21
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,21.55,11.77
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,10.57,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,52.71,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,134.71,70.13
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,198.56,148.85
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,266.19,208.93
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,320.69,257.26
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,378.51,306.67
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,421.05,342.6
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,465.97,379.08
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,504.34,409.39
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,541.72,438.07
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,570.69,459.74
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,597.54,479.27
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,619.51,494.53
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,638.91,507.6
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,650.69,514.95
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,659.49,520.02
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,663.46,521.31
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,664.34,520.29
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,659.36,515.09
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,652.78,508.63
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,640.35,498.65
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,624.93,486.35
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,603.71,468.85
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,579.38,448.83
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,550.72,425.99
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,519.81,400.99
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,484.51,372.13
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,447.7,341.47
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,407.4,307.4
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,366.21,271.91
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,321.6,233.28
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,277.24,194.46
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,230.62,154.36
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,182.57,114.02
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,136.45,78.09
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,93.9,49.76
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,52.69,30.78
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,38.06,27.55
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,32.01,21.85
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,25.69,14.79
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,15.73,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,31.92,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,85.66,38.86
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,146.36,107.87
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,209.74,163.0
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,170.89,135.9
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,114.46,90.67
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,135.95,108.69
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,157.62,126.41
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,115.4,91.28
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,79.47,61.06
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,62.35,46.69
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,45.41,32.46
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,153.73,122.3
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,264.11,211.12
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,146.0,115.33
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,31.89,20.93
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,64.31,47.79
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,96.83,74.44
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,91.95,70.36
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,87.1,66.36
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,73.04,54.82
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,59.0,43.27
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,82.74,62.82
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,106.38,82.19
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,135.34,105.82
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,163.9,129.01
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,158.56,124.81
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,153.24,120.7
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,124.8,97.95
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,96.4,74.96
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,100.43,78.51
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,104.27,81.88
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,92.82,72.54
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,81.42,63.17
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,106.08,76.74
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,119.11,82.88
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,83.48,61.3
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,64.28,51.01
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,47.27,35.42
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,29.59,18.11
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,17.69,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,18.2,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,44.76,16.01
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,98.8,73.46
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,148.75,117.69
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,191.03,155.07
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,235.76,193.8
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,277.08,228.51
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,327.43,269.54
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,352.51,289.3
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,382.12,311.99
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,382.58,310.03
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,373.97,300.88
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,399.21,319.56
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,418.23,333.07
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,431.39,341.57
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,443.29,349.05
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,458.94,360.5
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,473.5,371.01
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,474.56,370.56
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,474.41,369.26
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,493.19,383.7
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,510.82,396.77
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,535.18,414.76
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,549.96,424.77
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,370.14,287.82
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,210.88,163.32
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,198.73,154.5
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,186.76,145.31
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,174.51,135.88
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,162.45,126.59
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,174.55,135.8
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,184.82,143.03
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,163.26,126.11
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,142.35,109.73
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,120.05,92.07
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,98.68,75.22
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,77.56,58.77
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,59.75,46.46
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,43.91,32.1
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,25.65,14.69
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,35.52,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,92.59,30.74
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,157.73,115.81
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,225.5,176.08
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,279.07,224.02
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,336.42,274.16
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,312.14,255.96
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,272.09,222.75
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,301.61,246.93
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,331.03,270.45
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,233.97,189.86
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,130.47,102.55
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,163.75,129.5
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,197.08,156.06
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,276.7,220.43
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,356.53,283.67
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,300.6,237.77
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,246.27,193.2
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,185.61,144.48
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,125.98,96.33
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,112.79,85.78
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,99.68,75.25
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,98.7,74.33
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,97.71,73.43
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,222.09,173.33
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,337.78,263.77
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,332.13,258.9
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,324.11,252.02
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,303.91,235.34
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,280.62,215.9
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,279.13,209.14
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,261.48,186.69
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,218.72,150.23
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,178.03,116.39
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,136.39,84.18
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,98.66,58.87
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,61.43,40.14
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,47.1,35.02
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,37.06,25.79
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,26.58,15.0
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,16.71,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,28.5,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,75.92,17.23
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,137.98,98.18
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,201.27,153.6
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,250.95,197.18
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,305.68,243.96
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,353.21,284.03
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,402.12,324.21
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,441.48,356.95
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,481.1,389.4
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,537.93,434.41
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,597.66,480.86
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,621.09,498.89
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,639.65,513.11
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,656.22,524.74
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,669.92,534.02
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,675.49,537.26
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,677.81,537.95
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,607.94,480.64
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,532.64,419.21
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,591.38,466.72
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,639.03,504.31
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,618.46,487.1
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,594.87,467.5
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,565.5,443.13
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,533.62,416.36
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,498.05,386.26
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,460.54,353.99
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,418.56,318.05
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,375.36,280.32
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,292.23,216.02
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,236.33,176.26
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,220.32,153.29
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,184.67,112.44
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,136.24,74.26
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,90.76,44.17
2016,11,28,16,15,668.5,48.0,3.45,19.5,203.5,46.85,25.54
2016,11,28,16,30,607.0,43.0,2.9,18.0,154.0,33.14,23.33
2016,11,28,16,45,498.0,35.0,2.4,17.0,107.5,25.68,16.49
2016,11,28,17,0,389.0,27.0,1.9,16.0,61.0,20.89,10.88
2016,11,28,17,15,194.5,13.5,1.8,15.5,30.5,13.27,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
