Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,36.97,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,95.14,14.16
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,164.93,119.8
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,237.22,184.6
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,293.28,234.84
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,353.46,287.16
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,271.31,222.18
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,154.3,124.47
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,337.95,277.4
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,524.68,425.52
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,421.32,339.88
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,292.4,233.0
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,459.72,368.72
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,626.0,497.02
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,638.9,503.57
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,648.86,508.7
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,654.04,510.87
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,656.16,510.62
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,654.09,506.64
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,650.31,501.22
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,638.2,491.33
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,623.02,479.12
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,602.99,463.22
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,580.09,444.97
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,551.85,422.83
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,521.21,398.4
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,487.16,370.22
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,451.08,339.83
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,410.65,306.6
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,366.61,269.67
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,322.17,231.12
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,277.28,191.66
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,229.85,150.7
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,183.48,111.61
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,135.71,74.55
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,90.79,45.01
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,47.73,26.6
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,34.14,24.11
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,26.15,16.82
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,20.91,10.8
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,13.27,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.0,45.98,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,34.0,115.97,4.34
2016,11,30,7,45,442.0,27.5,4.1,7.5,78.5,185.94,135.36
2016,11,30,8,0,580.0,36.0,4.2,8.0,123.0,262.55,206.42
2016,11,30,8,15,651.5,41.5,4.4,8.5,172.5,318.8,258.66
2016,11,30,8,30,723.0,47.0,4.6,9.0,222.0,378.55,312.46
2016,11,30,8,45,772.0,50.0,4.85,10.0,271.5,427.83,355.77
2016,11,30,9,0,821.0,53.0,5.1,11.0,321.0,477.99,398.34
2016,11,30,9,15,851.0,56.0,5.0,11.5,367.0,515.84,429.8
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,555.4,461.5
2016,11,30,9,45,905.5,60.0,4.8,12.5,454.5,588.17,486.9
2016,11,30,10,0,930.0,61.0,4.7,13.0,496.0,619.03,510.08
2016,11,30,10,15,944.5,62.5,4.5,13.5,530.0,642.18,526.23
2016,11,30,10,30,959.0,64.0,4.3,14.0,564.0,662.53,539.71
2016,11,30,10,45,971.0,64.0,4.1,14.5,591.5,676.69,548.25
2016,11,30,11,0,983.0,64.0,3.9,15.0,619.0,687.69,554.37
2016,11,30,11,15,989.5,65.0,3.75,15.0,638.0,692.99,557.16
2016,11,30,11,30,996.0,66.0,3.6,15.0,657.0,694.84,557.25
2016,11,30,11,45,1000.5,65.5,3.5,15.5,667.5,690.37,551.72
2016,11,30,12,0,1005.0,65.0,3.4,16.0,678.0,682.43,543.52
2016,11,30,12,15,1005.5,65.0,3.35,16.0,679.5,669.13,532.39
2016,11,30,12,30,1006.0,65.0,3.3,16.0,681.0,652.47,518.58
2016,11,30,12,45,1004.5,64.5,3.25,16.5,674.0,630.89,499.92
2016,11,30,13,0,1003.0,64.0,3.2,17.0,667.0,606.18,478.66
2016,11,30,13,15,998.0,63.5,3.15,17.0,651.0,576.66,454.3
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,544.44,427.37
2016,11,30,13,45,985.5,62.5,3.1,17.0,611.0,508.56,397.12
2016,11,30,14,0,978.0,62.0,3.1,17.0,587.0,470.48,364.4
2016,11,30,14,15,966.5,60.5,3.1,17.0,556.0,427.92,327.41
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,383.89,288.36
2016,11,30,14,45,935.5,58.5,3.1,17.0,486.5,337.12,246.51
2016,11,30,15,0,916.0,58.0,3.1,17.0,448.0,290.0,203.89
2016,11,30,15,15,892.0,56.0,2.9,16.5,404.0,240.5,159.83
2016,11,30,15,30,868.0,54.0,2.7,16.0,360.0,191.63,117.39
2016,11,30,15,45,832.5,50.5,2.5,15.5,312.0,141.0,77.0
2016,11,30,16,0,797.0,47.0,2.3,15.0,264.0,89.59,41.96
2016,11,30,16,15,740.5,42.5,2.0,14.0,213.5,42.9,22.11
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,28.48,19.75
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,24.15,15.57
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,19.71,10.19
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,11.8,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,3.5,16.0,42.52,0.0
2016,12,1,7,30,282.0,18.0,1.5,4.0,32.0,107.5,0.0
2016,12,1,7,45,406.0,28.5,1.7,5.0,74.5,177.88,129.21
2016,12,1,8,0,530.0,39.0,1.9,6.0,117.0,249.28,196.0
2016,12,1,8,15,602.5,45.5,1.95,6.5,165.5,301.82,244.47
2016,12,1,8,30,675.0,52.0,2.0,7.0,214.0,361.34,297.21
2016,12,1,8,45,716.0,57.5,2.1,8.0,261.0,408.15,337.66
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,455.44,376.95
2016,12,1,9,15,787.0,66.5,2.45,10.0,352.0,494.84,409.06
2016,12,1,9,30,817.0,70.0,2.7,11.0,396.0,533.31,439.47
2016,12,1,9,45,836.5,73.0,2.95,12.0,435.0,564.01,462.95
2016,12,1,10,0,856.0,76.0,3.2,13.0,474.0,592.72,484.29
2016,12,1,10,15,870.0,78.0,3.35,13.5,506.5,614.78,500.65
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,634.24,514.73
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,645.46,521.41
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,656.03,527.36
2016,12,1,11,15,909.0,84.0,3.75,16.0,608.0,660.8,530.16
2016,12,1,11,30,915.0,85.0,3.7,16.0,626.0,662.41,530.5
2016,12,1,11,45,920.5,84.5,3.65,16.5,636.0,658.95,526.02
2016,12,1,12,0,926.0,84.0,3.6,17.0,646.0,652.27,519.06
2016,12,1,12,15,926.0,84.0,3.6,17.0,647.5,639.59,508.59
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,623.83,495.65
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,603.15,477.88
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,579.64,457.74
2016,12,1,13,15,915.5,82.5,3.6,18.0,619.5,551.89,434.88
2016,12,1,13,30,910.0,82.0,3.6,18.0,604.0,521.7,409.67
2016,12,1,13,45,900.5,81.0,3.6,18.0,581.0,486.96,380.4
2016,12,1,14,0,891.0,80.0,3.6,18.0,558.0,450.38,349.03
2016,12,1,14,15,878.0,78.5,3.6,18.0,527.5,410.35,314.27
2016,12,1,14,30,865.0,77.0,3.6,18.0,497.0,366.77,275.98
2016,12,1,14,45,847.0,74.5,3.6,18.0,460.0,322.03,236.15
2016,12,1,15,0,829.0,72.0,3.6,18.0,423.0,277.08,195.73
2016,12,1,15,15,802.5,68.5,3.3,17.5,381.0,229.48,153.79
2016,12,1,15,30,776.0,65.0,3.0,17.0,339.0,182.99,113.82
2016,12,1,15,45,737.5,61.0,2.75,17.0,292.5,136.06,76.58
2016,12,1,16,0,699.0,57.0,2.5,17.0,246.0,92.04,47.14
2016,12,1,16,15,637.5,51.0,2.2,15.5,198.0,49.03,28.36
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,32.09,22.83
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,27.1,18.06
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,21.91,11.87
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,13.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,8.36,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,16.94,0.0
2016,12,2,7,45,43.0,36.0,2.85,8.5,42.0,59.57,41.01
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,96.88,74.96
2016,12,2,8,15,110.5,75.0,3.15,9.0,97.0,130.86,105.41
2016,12,2,8,30,135.0,95.0,3.2,9.0,127.0,166.03,136.57
2016,12,2,8,45,156.5,112.5,3.25,9.5,157.5,197.88,164.19
2016,12,2,9,0,178.0,130.0,3.3,10.0,188.0,230.63,191.99
2016,12,2,9,15,124.5,148.0,3.3,10.5,191.5,225.55,187.1
2016,12,2,9,30,71.0,166.0,3.3,11.0,195.0,211.72,174.52
2016,12,2,9,45,89.0,185.0,3.35,12.0,224.5,242.18,198.99
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,272.93,223.15
2016,12,2,10,15,267.0,200.0,3.45,13.5,335.0,374.67,306.61
2016,12,2,10,30,427.0,196.0,3.5,14.0,416.0,474.38,386.04
2016,12,2,10,45,214.0,181.5,3.6,15.0,292.0,323.6,262.68
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,163.83,129.45
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,125.14,98.04
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,87.09,66.76
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,138.69,108.86
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,190.15,150.1
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,206.81,163.7
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,223.13,177.11
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,138.39,108.68
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,54.15,39.49
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,55.11,40.37
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,56.08,41.21
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,92.82,71.72
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,128.79,101.42
2016,12,2,14,15,54.0,175.5,3.9,15.5,201.5,186.11,148.13
2016,12,2,14,30,108.0,217.0,3.9,15.0,269.0,237.7,189.21
2016,12,2,14,45,54.0,141.0,3.95,15.0,167.0,148.59,117.33
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,62.83,47.53
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,56.04,42.06
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,49.27,36.47
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,42.49,30.75
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,35.72,24.95
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,28.47,18.72
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,21.22,13.26
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,14.46,6.99
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,7.71,0.47
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.93,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.82,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,21.23,12.95
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,37.66,27.23
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,23.17,14.55
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,8.68,1.91
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,9.17,2.31
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,9.65,2.72
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,79.8,62.92
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,151.26,122.91
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,152.97,124.1
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,154.7,125.43
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,124.13,99.77
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,93.89,74.3
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,53.67,40.22
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.52,5.94
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,14.01,6.37
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,14.49,6.79
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,107.46,86.01
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,198.46,162.01
2016,12,3,13,45,6.0,164.0,3.95,9.0,167.5,160.06,130.03
2016,12,3,14,0,0.0,127.0,3.7,9.0,127.0,122.18,98.51
2016,12,3,14,15,0.0,86.5,3.75,9.0,86.5,83.67,66.13
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,44.44,32.72
2016,12,3,14,45,0.0,49.5,3.9,9.0,49.5,47.82,35.73
2016,12,3,15,0,0.0,53.0,4.0,9.0,53.0,51.21,38.74
2016,12,3,15,15,0.0,48.0,3.75,9.0,48.0,46.37,34.65
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,41.52,30.53
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,35.72,25.53
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,29.92,20.47
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,23.64,14.96
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,17.36,10.11
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,12.05,5.09
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,6.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,3.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.89,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.0,9.5,9.16,1.53
2016,12,4,8,0,0.0,16.0,3.6,8.0,16.0,15.43,7.48
2016,12,4,8,15,0.0,23.5,3.75,8.0,23.5,22.67,13.99
2016,12,4,8,30,0.0,31.0,3.9,8.0,31.0,29.92,20.47
2016,12,4,8,45,0.0,38.5,4.1,8.5,38.5,37.17,26.82
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,44.43,33.08
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,28.47,19.17
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,12.54,5.27
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,27.51,18.2
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,42.5,31.0
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,40.09,28.85
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,37.68,26.72
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,49.29,36.51
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,60.91,46.23
2016,12,4,11,15,0.0,111.5,4.6,10.5,111.5,108.13,86.07
2016,12,4,11,30,0.0,160.0,4.4,10.0,160.0,155.7,125.82
2016,12,4,11,45,7.0,188.0,4.2,10.0,192.0,187.27,151.92
2016,12,4,12,0,14.0,216.0,4.0,10.0,224.0,218.51,177.51
2016,12,4,12,15,8.5,197.0,4.15,10.0,202.0,196.08,158.94
2016,12,4,12,30,3.0,178.0,4.3,10.0,180.0,174.0,140.71
2016,12,4,12,45,1.5,153.0,4.45,10.5,154.0,148.73,119.61
2016,12,4,13,0,0.0,128.0,4.6,11.0,128.0,123.69,98.66
2016,12,4,13,15,0.0,141.0,4.8,11.0,141.0,136.03,109.06
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,148.21,119.32
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,158.95,128.43
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,169.28,137.21
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,162.28,131.57
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,155.28,125.96
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,111.66,89.58
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,67.67,52.47
2016,12,4,15,15,0.0,62.5,4.85,10.5,62.5,60.4,46.49
2016,12,4,15,30,0.0,55.0,4.6,10.0,55.0,53.14,40.42
2016,12,4,15,45,0.0,47.0,4.35,10.0,47.0,45.39,33.77
2016,12,4,16,0,0.0,39.0,4.1,10.0,39.0,37.65,27.06
2016,12,4,16,15,0.0,31.0,3.85,10.0,31.0,29.92,20.27
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,22.19,14.33
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,15.43,7.99
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.67,1.33
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.42,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.49,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.0,4.5,4.33,0.0
2016,12,5,8,0,0.0,8.0,2.8,7.0,8.0,7.71,0.92
2016,12,5,8,15,0.0,12.0,2.65,7.0,12.0,11.57,4.41
2016,12,5,8,30,0.0,16.0,2.5,7.0,16.0,15.43,7.89
2016,12,5,8,45,0.0,20.0,2.35,7.5,20.0,19.29,11.31
2016,12,5,9,0,0.0,24.0,2.2,8.0,24.0,23.16,14.68
2016,12,5,9,15,0.0,28.0,2.0,8.0,28.0,27.02,18.04
2016,12,5,9,30,0.0,32.0,1.8,8.0,32.0,30.89,21.38
2016,12,5,9,45,0.0,35.5,1.65,8.5,35.5,34.28,24.21
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,37.67,27.02
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,28.97,19.45
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,20.28,11.91
2016,12,5,10,45,32.5,132.0,1.35,9.0,150.5,151.13,123.55
2016,12,5,11,0,65.0,243.0,1.3,9.0,280.0,284.8,232.35
2016,12,5,11,15,34.5,211.5,1.35,9.0,231.5,232.16,188.54
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,177.93,143.78
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,161.11,129.79
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,144.52,115.87
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,167.04,134.5
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,189.28,152.72
2016,12,5,12,45,16.0,212.5,1.9,10.0,222.5,214.09,173.07
2016,12,5,13,0,26.0,233.0,2.0,10.0,249.0,238.13,192.68
2016,12,5,13,15,16.5,211.0,2.1,10.0,221.5,211.1,170.73
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,184.73,149.35
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.0,179.3,144.9
2016,12,5,14,0,7.0,179.0,2.5,11.0,182.0,173.83,140.38
2016,12,5,14,15,15.0,182.5,2.55,11.0,189.5,179.16,144.93
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,183.57,148.62
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,142.48,114.95
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,102.36,81.85
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,91.84,73.17
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,81.35,64.38
2016,12,5,15,45,296.5,78.0,2.7,11.0,158.0,97.93,65.51
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,94.85,54.45
2016,12,5,16,15,529.0,63.0,2.35,10.5,185.0,55.31,35.28
2016,12,5,16,30,465.0,55.0,2.0,10.0,139.0,41.25,31.45
2016,12,5,16,45,376.5,42.5,1.7,10.0,97.0,32.79,23.32
2016,12,5,17,0,288.0,30.0,1.4,10.0,55.0,23.88,13.6
2016,12,5,17,15,144.0,15.0,1.35,9.5,27.5,14.74,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,5.0,23.0,70.85,0.0
2016,12,6,7,45,358.5,26.0,4.5,5.5,64.0,155.37,105.27
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,232.37,181.19
2016,12,6,8,15,589.0,42.5,5.05,6.5,152.5,285.75,231.69
2016,12,6,8,30,668.0,49.0,5.4,7.0,200.0,346.73,287.36
2016,12,6,8,45,720.0,53.0,5.75,7.5,248.0,396.29,332.49
2016,12,6,9,0,772.0,57.0,6.1,8.0,296.0,447.04,377.38
2016,12,6,9,15,803.0,60.0,6.1,8.5,340.5,486.65,411.48
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,525.43,443.87
2016,12,6,9,45,855.0,65.5,6.2,9.5,424.5,556.87,469.61
2016,12,6,10,0,876.0,68.0,6.3,10.0,464.0,583.87,491.22
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.5,524.0,438.53
2016,12,6,10,30,376.0,202.0,6.1,11.0,393.0,441.69,367.26
2016,12,6,10,45,374.5,214.0,6.05,11.5,412.5,454.55,376.54
2016,12,6,11,0,373.0,226.0,6.0,12.0,432.0,465.92,384.25
2016,12,6,11,15,191.0,212.0,5.9,12.0,317.5,333.37,274.32
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,198.85,160.65
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,174.44,140.21
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,150.38,119.99
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,145.34,115.81
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,140.34,111.68
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,143.08,113.76
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,145.79,115.82
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.0,168.4,134.5
2016,12,6,13,30,9.0,194.0,5.1,14.0,199.0,190.41,152.6
2016,12,6,13,45,4.5,133.0,5.05,14.0,135.5,130.08,103.15
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,69.63,53.03
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,67.68,51.63
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,65.74,50.2
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,67.19,51.55
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,68.64,52.9
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,61.37,46.94
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,54.11,40.92
2016,12,6,15,45,276.0,68.5,4.3,12.0,143.0,87.77,57.56
2016,12,6,16,0,552.0,81.0,4.2,12.0,230.0,101.57,61.4
2016,12,6,16,15,486.0,71.5,3.85,11.5,184.0,62.83,41.93
2016,12,6,16,30,420.0,62.0,3.5,11.0,138.0,46.42,35.91
2016,12,6,16,45,308.5,48.5,3.2,10.5,95.0,37.14,27.07
2016,12,6,17,0,197.0,35.0,2.9,10.0,52.0,27.46,16.49
2016,12,6,17,15,98.5,17.5,2.8,9.5,26.0,17.2,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,53.83,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,131.78,87.67
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,202.35,157.36
2016,12,7,8,15,491.5,49.5,1.85,5.5,140.5,257.63,207.9
2016,12,7,8,30,572.0,58.0,1.8,6.0,186.0,317.54,260.96
2016,12,7,8,45,618.5,64.5,1.75,6.5,231.0,363.88,301.64
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,411.4,341.83
2016,12,7,9,15,699.5,76.0,1.65,7.5,319.0,451.83,374.98
2016,12,7,9,30,734.0,81.0,1.6,8.0,362.0,491.91,406.73
2016,12,7,9,45,755.0,85.0,1.6,9.0,400.0,522.62,429.63
2016,12,7,10,0,776.0,89.0,1.6,10.0,438.0,550.31,449.56
2016,12,7,10,15,394.0,135.5,1.55,10.0,313.5,384.04,315.84
2016,12,7,10,30,12.0,182.0,1.5,10.0,189.0,186.84,151.15
2016,12,7,10,45,29.5,207.0,1.5,10.5,223.5,226.69,184.08
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,262.23,212.21
2016,12,7,11,15,204.5,238.0,1.5,11.5,356.0,368.19,298.15
2016,12,7,11,30,362.0,244.0,1.5,12.0,454.0,472.73,379.4
2016,12,7,11,45,352.0,253.5,1.5,12.5,460.5,472.07,376.68
2016,12,7,12,0,342.0,263.0,1.5,13.0,467.0,470.15,373.81
2016,12,7,12,15,299.5,270.0,1.5,13.0,449.0,445.49,354.05
2016,12,7,12,30,257.0,277.0,1.5,13.0,431.0,420.84,334.41
2016,12,7,12,45,252.5,276.5,1.55,13.5,426.5,408.98,324.62
2016,12,7,13,0,248.0,276.0,1.6,14.0,422.0,398.43,315.67
2016,12,7,13,15,240.0,268.0,1.55,14.0,407.0,378.47,299.79
2016,12,7,13,30,232.0,260.0,1.5,14.0,392.0,358.3,283.7
2016,12,7,13,45,141.0,242.5,1.5,14.0,322.0,292.09,231.76
2016,12,7,14,0,50.0,225.0,1.5,14.0,252.0,232.55,185.03
2016,12,7,14,15,228.5,203.5,1.35,14.0,315.0,274.7,216.85
2016,12,7,14,30,407.0,182.0,1.2,14.0,378.0,303.73,235.26
2016,12,7,14,45,253.5,182.0,1.05,14.5,301.0,240.32,185.67
2016,12,7,15,0,100.0,182.0,0.9,15.0,224.0,191.95,150.03
2016,12,7,15,15,92.5,165.5,0.75,14.5,201.5,169.56,132.19
2016,12,7,15,30,85.0,149.0,0.6,14.0,179.0,147.74,114.68
2016,12,7,15,45,325.5,112.0,0.45,14.0,203.0,130.29,89.99
2016,12,7,16,0,566.0,75.0,0.3,14.0,227.0,97.25,56.35
2016,12,7,16,15,501.5,66.0,0.45,13.0,182.0,58.2,37.31
2016,12,7,16,30,437.0,57.0,0.6,12.0,137.0,43.13,32.9
2016,12,7,16,45,337.0,44.5,0.8,11.5,95.0,34.72,24.89
2016,12,7,17,0,237.0,32.0,1.0,11.0,53.0,24.92,14.46
2016,12,7,17,15,118.5,16.0,1.2,10.5,26.5,15.73,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,22.63,11.26
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,39.38,28.23
2016,12,8,8,15,2.0,59.0,7.2,2.0,59.0,61.06,47.96
2016,12,8,8,30,4.0,79.0,7.3,2.0,79.0,82.42,67.33
2016,12,8,8,45,13.0,97.0,7.45,2.5,100.5,104.5,87.01
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,127.04,106.83
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,94.94,78.53
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,64.76,51.72
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,114.16,94.85
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,164.47,138.07
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,148.52,123.91
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,132.97,110.15
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,167.23,139.53
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,201.44,168.62
2016,12,8,11,15,36.5,225.0,7.3,4.0,246.0,247.21,207.67
2016,12,8,11,30,60.0,253.0,7.2,4.0,288.0,288.78,242.82
2016,12,8,11,45,45.5,246.0,7.1,4.0,273.0,271.15,227.41
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,253.8,212.36
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,286.99,241.07
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,318.83,268.43
2016,12,8,12,45,188.0,269.5,6.75,3.0,381.0,366.46,309.39
2016,12,8,13,0,287.0,264.0,6.7,3.0,433.0,408.69,345.03
2016,12,8,13,15,219.5,264.0,6.6,3.0,391.5,364.29,306.83
2016,12,8,13,30,152.0,264.0,6.5,3.0,350.0,323.63,272.06
2016,12,8,13,45,122.0,251.0,6.45,3.0,318.0,291.33,244.65
2016,12,8,14,0,92.0,238.0,6.4,3.0,286.0,261.73,219.58
2016,12,8,14,15,62.0,215.0,6.35,3.0,247.0,224.63,188.26
2016,12,8,14,30,32.0,192.0,6.3,3.0,208.0,189.9,159.08
2016,12,8,14,45,25.5,175.0,6.25,3.0,187.0,172.36,144.29
2016,12,8,15,0,19.0,158.0,6.2,3.0,166.0,153.24,128.1
2016,12,8,15,15,15.5,143.5,6.0,3.0,149.5,137.54,114.75
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,122.14,101.61
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,105.24,87.12
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,88.82,72.9
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,71.38,57.53
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,54.73,44.86
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,38.61,29.38
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,22.21,12.86
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,11.3,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,60.07,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,142.13,91.58
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,220.8,174.37
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,277.0,228.05
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,335.5,282.25
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,240.26,205.44
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,102.24,85.25
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,118.24,99.23
