Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,134.28,112.84
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,148.26,124.49
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,162.32,136.07
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,174.08,145.81
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,185.86,155.5
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,194.48,162.17
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,203.07,168.78
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,439.3,370.54
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,657.11,542.92
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,654.22,536.1
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,648.09,528.65
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,636.36,517.74
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,621.5,504.3
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,601.91,486.55
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,579.44,466.42
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,551.94,443.02
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,521.95,417.27
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,487.8,388.13
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,451.72,356.8
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,412.09,322.21
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,371.19,285.73
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,323.89,243.68
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,279.49,203.48
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,232.35,161.13
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,186.38,120.64
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,139.53,82.45
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,95.63,51.81
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,49.85,28.77
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,33.8,25.37
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,28.4,20.0
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,22.76,13.31
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,14.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,38.04,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,114.25,70.29
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,187.5,146.17
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,244.24,198.61
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,306.02,254.11
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,213.02,179.54
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,83.97,68.35
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,115.95,96.21
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,148.17,123.65
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,351.06,298.14
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,548.56,459.14
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,360.93,303.76
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,144.1,117.67
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,170.49,139.92
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,196.82,161.46
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,179.61,146.79
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,162.67,132.43
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,172.46,140.3
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,182.15,148.03
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,182.26,148.06
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,182.35,148.13
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,190.83,154.93
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,199.05,161.49
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,192.34,156.02
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,185.69,150.67
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,139.11,111.95
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,92.77,73.17
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,100.75,80.07
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,108.58,86.82
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,203.82,157.63
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,271.96,199.48
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,226.73,158.76
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,182.97,120.45
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,137.94,83.55
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,95.6,53.55
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,55.19,33.69
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,39.23,29.9
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,32.14,23.03
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,24.71,14.73
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,12.14,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,43.49,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,119.44,68.44
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,193.88,146.52
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,249.09,197.36
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,309.39,251.28
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,356.68,293.76
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,405.45,336.31
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,443.69,368.98
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,483.54,401.97
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,309.14,257.73
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,102.4,80.87
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,110.19,87.16
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,117.96,93.27
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,161.32,128.81
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,204.72,163.85
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,211.25,168.89
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,217.72,173.95
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,293.27,235.39
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,366.81,293.92
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,439.46,353.57
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,505.94,406.97
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,491.63,393.99
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,475.69,379.85
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,344.49,274.71
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,226.85,179.56
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,273.21,216.49
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,313.4,247.0
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,252.27,198.81
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,199.05,157.38
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,115.01,89.44
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,29.93,19.5
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,27.03,17.17
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,24.12,14.8
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,20.74,11.99
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,17.36,9.14
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,28.21,14.33
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,37.33,27.36
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,31.14,21.39
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,24.66,14.17
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,12.1,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,43.04,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,119.72,66.58
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,196.36,149.87
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,251.49,201.36
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,311.76,255.65
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,360.19,299.15
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,408.47,341.19
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,448.99,375.4
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,489.06,408.09
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,520.92,433.2
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,551.18,456.28
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,574.65,473.37
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,595.78,488.17
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,611.35,498.25
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,624.1,505.89
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,628.43,506.75
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,631.64,506.55
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,630.17,503.03
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,625.57,497.07
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,615.34,486.96
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,602.07,474.35
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,582.88,456.24
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,560.91,435.83
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,535.0,414.77
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,506.66,391.5
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,473.54,363.88
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,438.6,334.3
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,400.22,302.32
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,358.33,266.77
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,315.22,229.72
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,272.23,192.08
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,226.95,152.72
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,182.75,114.98
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,137.3,78.88
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,94.89,49.91
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,50.37,27.44
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,32.79,23.51
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,27.34,18.3
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,21.63,11.98
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,10.64,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,27.69,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,99.94,51.44
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,172.19,128.76
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,228.43,179.52
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,290.05,233.46
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,340.16,277.2
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,392.45,321.47
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,320.07,263.3
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,223.07,182.2
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,379.21,311.84
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,538.87,439.01
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,563.65,457.72
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,586.23,475.05
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,602.91,486.78
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,616.99,496.33
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,623.55,500.75
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,627.15,502.85
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,628.08,502.27
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,627.29,500.2
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,616.6,491.27
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,602.85,479.95
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,583.93,463.57
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,562.19,444.8
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,536.22,423.83
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,507.79,400.44
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,474.97,372.36
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,440.17,342.11
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,401.67,308.93
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,361.93,273.96
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,316.18,233.26
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,272.96,194.22
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,227.82,154.15
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,183.67,115.8
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,137.83,78.87
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,94.85,49.11
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,53.19,29.1
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,31.87,22.66
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,26.84,17.88
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,21.58,12.04
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,10.6,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,90.82,44.61
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,175.6,133.55
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,232.42,185.91
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,294.73,241.25
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,342.51,283.54
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,391.8,325.52
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,433.09,359.71
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,474.31,392.64
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,355.84,294.83
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,207.92,169.93
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,181.25,147.57
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,159.59,128.85
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,171.69,138.43
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,183.77,147.85
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,189.88,152.29
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,195.96,156.72
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,176.47,140.46
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,157.28,124.55
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,169.43,134.41
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,181.42,144.04
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,201.54,159.98
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,221.1,175.3
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,264.23,209.78
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,303.52,240.47
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,270.77,214.54
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,239.72,190.21
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,242.76,192.46
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,241.37,190.63
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,269.77,205.86
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,274.54,197.83
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,229.67,158.61
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,186.2,121.45
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,142.21,86.33
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,101.64,58.1
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,61.62,37.59
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,42.76,32.58
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,34.82,25.04
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,26.47,16.22
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,12.9,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,7.23,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,14.46,6.56
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,23.64,14.92
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,32.82,23.2
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,42.01,31.38
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,51.21,39.44
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,63.81,50.45
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,76.73,61.6
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,80.02,64.19
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,83.37,66.8
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,100.7,81.35
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,118.01,95.68
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,137.77,111.92
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,157.45,127.9
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,169.57,137.77
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,181.63,147.58
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,214.44,174.26
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,249.38,202.2
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,246.51,199.58
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,242.06,195.87
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,217.39,175.42
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,193.26,155.48
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,185.67,149.44
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,178.17,143.44
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,158.07,126.87
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,138.24,110.53
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,132.28,105.84
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,126.32,101.11
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,119.88,95.96
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,113.41,90.77
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,101.91,81.46
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,90.44,72.06
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,111.58,78.99
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,111.1,70.47
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,72.87,49.11
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,52.64,41.87
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,41.45,31.28
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,29.77,19.32
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,14.97,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,79.19,31.7
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,163.77,122.45
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,220.44,174.54
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,282.83,230.01
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,333.46,274.75
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,386.53,320.29
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,427.61,355.34
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,468.64,389.4
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,502.6,416.35
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,534.25,440.82
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,333.28,276.23
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,106.02,83.22
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,84.66,65.2
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,63.81,47.58
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,116.64,91.11
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,169.9,134.42
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,217.36,172.69
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,266.94,212.12
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,347.28,276.97
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,423.01,336.61
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,345.63,273.89
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,273.19,215.16
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,320.81,253.56
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,361.98,285.79
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,407.51,320.79
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,434.62,338.45
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,397.08,305.32
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,358.49,270.93
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,223.24,167.76
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,129.75,101.51
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,116.76,91.33
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,103.81,80.99
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,111.53,73.51
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,97.92,51.91
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,56.83,31.08
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,36.1,26.07
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,30.32,20.62
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,24.29,14.2
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,11.87,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,81.35,27.82
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,170.77,123.21
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,226.17,173.26
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,287.21,226.15
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,334.28,267.16
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,383.08,308.36
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,424.03,342.4
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,464.93,375.61
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,305.25,247.72
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,113.66,88.21
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,120.36,93.45
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,127.07,98.5
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,151.35,117.72
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,175.56,136.67
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,244.33,191.67
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,309.22,242.66
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,328.15,256.74
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,349.28,272.44
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,386.3,301.54
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,422.98,329.81
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,436.4,339.4
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,446.53,346.16
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,482.17,373.49
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,502.83,387.83
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,471.98,361.81
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,439.03,333.8
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,401.33,301.45
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,362.47,267.62
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,305.49,221.56
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,258.32,183.95
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,226.61,153.17
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,189.79,117.95
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,144.17,81.95
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,100.96,52.13
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,55.67,28.58
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,33.38,23.39
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,28.41,18.74
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,23.23,13.23
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,11.35,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.79
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.9,20.95
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,50.91,39.76
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,70.38,57.79
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,91.01,76.78
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,111.89,95.8
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,130.38,112.25
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,149.01,128.57
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,165.87,143.1
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,182.79,157.51
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,242.41,209.81
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,303.11,262.2
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,292.93,252.54
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,287.05,246.64
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,410.79,355.83
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,529.88,458.01
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,510.06,439.27
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,488.69,419.6
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,450.76,386.11
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,416.3,355.53
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,449.1,384.45
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,477.43,408.6
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,506.79,432.99
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,525.21,446.64
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,469.9,397.47
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,416.57,349.89
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,377.08,313.32
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,338.34,277.04
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,315.8,251.85
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,288.05,220.76
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,241.73,176.35
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,196.34,133.85
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,149.19,92.76
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,104.44,58.68
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,61.25,35.0
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,34.19,26.25
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,28.79,20.86
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,23.14,14.59
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,11.29,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,91.74,25.85
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,194.06,149.54
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,251.75,207.11
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,314.65,266.47
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,364.02,313.19
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,414.87,359.66
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,456.44,396.85
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,497.56,432.46
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,499.86,434.18
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,498.47,432.25
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,553.19,477.57
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,607.23,521.09
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,623.54,533.77
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,636.96,544.1
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,588.08,500.34
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,529.11,448.64
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,530.12,448.31
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,529.09,445.93
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,494.87,416.09
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,458.63,384.8
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,436.73,365.47
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,414.82,346.12
