Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,479.26,399.95
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,525.47,435.94
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,461.89,380.92
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,403.2,330.54
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,383.62,310.9
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,358.05,284.56
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,324.32,251.4
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,287.9,215.31
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,240.86,171.54
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,194.59,129.24
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,147.69,89.09
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,103.41,56.0
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,59.2,31.8
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,33.55,25.49
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,28.9,20.85
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,22.1,13.67
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,10.78,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,80.92,17.03
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,172.99,128.86
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,228.69,181.12
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,290.27,235.78
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,338.76,279.1
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,389.2,322.83
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,428.57,356.55
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,469.75,390.77
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,502.54,416.76
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,533.85,440.92
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,558.04,459.48
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,580.03,476.02
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,433.51,356.73
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,264.84,215.64
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,272.06,221.6
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,279.06,226.62
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,326.97,265.35
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,376.55,304.55
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,359.59,290.38
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,342.72,276.62
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,320.58,258.33
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,300.96,242.09
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,414.16,334.56
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,505.58,404.64
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,472.31,375.15
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,438.2,345.13
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,401.1,312.54
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,362.8,278.29
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,272.37,208.78
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,211.27,166.1
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,186.26,145.46
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,161.71,125.12
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,141.7,97.46
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,102.34,56.45
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,61.36,34.03
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,36.64,27.44
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,30.89,21.96
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,24.88,15.65
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,12.09,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,79.57,11.23
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,170.59,125.53
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,226.53,178.93
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,288.48,234.7
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,337.58,279.04
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,388.83,323.84
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,428.61,357.66
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,470.19,391.79
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,503.66,418.48
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,535.73,443.46
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,560.14,462.04
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,582.34,478.47
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,598.52,490.04
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,611.98,499.28
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,499.29,405.8
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,374.84,301.75
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,433.61,349.26
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,486.42,390.62
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,462.94,370.94
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,439.17,351.34
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,455.23,363.64
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,468.8,373.36
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,426.14,338.74
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,387.18,307.23
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,422.79,333.79
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,441.49,344.22
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,403.86,311.18
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,365.02,276.71
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,308.66,230.08
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,262.06,192.02
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,229.78,160.32
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,193.02,124.5
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,147.94,87.84
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,102.64,54.82
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,61.0,32.15
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,34.78,25.31
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,29.41,20.27
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,23.8,14.5
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,11.57,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,74.13,5.18
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,158.4,115.77
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,214.47,169.03
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,276.72,225.04
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,326.92,270.53
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,379.57,316.97
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,420.69,352.52
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,461.86,387.03
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,493.95,413.36
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,526.39,439.25
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,551.56,458.33
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,574.61,475.24
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,591.5,487.02
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,605.77,496.48
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,613.17,500.4
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,617.67,501.94
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,619.19,501.4
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,619.14,499.59
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,610.04,491.43
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,597.92,480.84
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,580.25,465.05
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,559.86,447.0
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,534.9,426.03
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,507.51,402.76
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,476.02,375.83
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,442.73,346.92
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,403.86,313.06
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,365.44,278.83
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,323.34,241.23
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,281.27,203.26
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,236.86,163.73
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,193.37,125.59
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,148.75,89.01
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,104.05,56.15
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,62.26,32.81
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,34.68,25.35
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,29.77,20.66
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,24.66,15.31
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,11.96,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,16.21,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,34.38,22.01
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,64.02,48.23
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,91.86,72.71
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,117.65,95.22
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,143.79,117.66
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,166.87,137.09
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,189.99,156.19
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,210.6,172.54
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,231.11,188.49
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,247.25,200.92
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,263.1,212.97
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,196.48,157.76
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,128.59,101.18
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,133.85,105.22
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,139.09,109.16
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,164.33,129.34
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,189.39,149.15
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,181.72,142.87
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,174.16,136.76
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,182.17,142.96
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,189.99,148.98
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,171.87,134.51
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,154.03,120.28
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,147.1,114.64
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,140.2,109.02
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,109.78,84.57
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,79.31,59.88
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,89.68,68.53
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,99.73,76.91
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,89.69,68.96
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,79.68,60.95
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,103.87,69.66
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,111.98,66.84
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,74.23,44.98
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,47.31,35.82
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,38.93,28.13
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,30.2,19.63
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,15.15,0.46
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,62.95,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,136.54,94.69
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,191.36,144.45
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,252.66,197.25
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,302.28,239.96
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,354.47,283.69
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,395.49,317.67
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,436.85,351.03
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,471.86,378.72
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,506.13,405.22
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,444.35,354.52
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,369.85,293.07
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,478.77,380.73
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,587.73,465.8
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,490.32,387.13
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,381.32,298.67
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,349.51,272.84
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,314.74,244.56
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,371.64,289.63
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,424.88,330.95
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,243.48,189.91
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,68.67,49.86
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,218.86,170.42
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,358.88,278.74
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,278.02,215.46
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,205.2,158.65
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,149.06,114.74
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,93.58,70.7
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,104.21,79.49
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,114.48,87.96
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,102.99,78.97
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,91.53,69.93
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,109.27,72.85
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,110.32,63.79
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,72.28,41.93
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,45.34,33.66
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,37.26,26.25
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,29.31,18.56
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,14.71,0.98
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.68,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,17.37,7.78
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,29.93,18.87
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,42.65,29.82
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,56.18,41.29
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,69.64,52.54
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,82.0,62.68
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,94.33,72.65
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,308.74,251.3
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,522.22,423.51
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,546.63,442.66
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,568.91,460.2
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,451.67,362.95
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,312.07,246.53
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,294.42,231.9
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,276.55,216.98
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,286.07,223.87
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,295.26,230.45
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,191.8,148.62
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,90.0,67.02
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,62.38,44.85
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,34.79,22.58
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,63.83,46.08
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,92.85,69.48
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,109.08,82.57
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,125.11,95.5
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,253.93,195.2
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,358.25,269.38
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,269.29,201.64
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,206.04,157.35
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,182.1,138.39
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,158.79,119.88
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,148.78,103.83
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,120.3,74.3
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,82.95,51.98
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,55.14,41.95
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,45.33,33.09
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,36.62,24.67
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,18.9,3.83
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,70.59,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,153.53,104.96
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,209.6,156.55
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,272.3,210.03
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,320.94,251.82
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,371.99,294.29
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,411.86,327.01
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,453.76,360.28
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,488.55,387.25
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,522.27,412.76
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,547.13,431.85
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,569.88,449.06
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,384.22,303.9
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,173.09,132.97
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,179.24,137.98
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,185.38,142.64
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,403.54,317.59
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,603.56,468.75
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,520.35,402.03
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,438.02,336.83
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,500.11,385.27
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,550.2,422.34
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,526.5,402.69
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,500.52,381.39
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,410.64,312.32
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,335.95,255.41
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,359.36,270.8
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,364.86,269.18
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,324.03,234.02
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,283.19,198.67
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,240.27,162.1
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,195.75,124.74
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,152.02,90.01
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,111.57,61.07
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,71.47,38.18
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,40.41,29.19
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,34.83,24.12
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,29.03,18.45
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,14.24,2.13
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.96,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.93,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.26,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.71,0.93
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,9.16,2.15
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.61,3.36
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,12.06,4.56
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,13.51,5.74
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,14.48,6.53
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,15.44,7.32
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,181.31,144.73
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,348.18,275.51
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,357.92,281.85
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,367.06,288.46
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,438.03,343.72
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,506.21,395.03
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,419.61,327.09
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,334.37,260.05
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,363.1,282.76
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,387.1,300.94
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,355.82,276.39
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,325.87,253.15
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,307.17,238.65
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,288.61,224.14
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,251.14,195.13
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,215.57,167.71
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,253.54,192.6
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,271.2,197.7
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,237.08,166.79
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,200.49,134.04
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,158.39,100.31
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,119.57,71.85
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,81.21,48.76
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,49.38,37.52
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,41.09,29.98
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,32.44,21.73
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,16.24,4.02
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,27.61,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,60.15,39.51
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,100.46,74.9
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,142.93,110.97
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,186.15,147.46
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,226.02,180.73
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,260.12,208.66
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,294.69,236.37
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,323.76,259.17
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,352.52,281.32
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,376.29,299.24
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,399.67,316.6
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,416.05,328.01
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,431.04,338.22
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,420.26,328.89
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,404.1,315.56
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,350.12,272.14
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,293.38,226.53
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,410.39,319.75
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,517.62,402.27
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,530.41,411.65
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,536.22,415.7
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,447.77,346.06
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,368.45,283.69
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,375.22,288.58
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,376.09,287.97
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,351.51,267.51
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,325.44,245.5
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,284.43,212.93
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,246.36,183.04
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,230.11,163.57
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,200.16,131.33
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,157.66,96.94
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,117.65,67.36
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,78.44,44.13
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,45.61,33.81
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,38.33,27.24
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,30.71,20.03
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,14.98,3.68
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,27.18,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,59.44,39.9
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,89.87,68.77
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,120.73,96.56
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,148.91,121.62
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,177.26,146.3
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,202.22,167.89
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,226.91,188.87
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,248.53,206.56
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,269.66,223.54
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,273.76,226.24
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,271.66,223.76
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,277.99,228.43
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,283.88,232.72
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,326.69,267.99
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,364.43,298.81
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,407.6,333.98
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,452.64,370.03
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,383.65,312.59
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,317.5,257.34
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,413.7,337.45
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,497.84,405.05
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,478.28,388.1
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,456.94,369.74
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,327.65,264.6
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,215.41,173.19
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,205.04,164.97
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,193.53,155.67
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,227.72,181.02
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,250.49,194.77
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,242.94,178.74
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,215.51,143.4
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,167.86,102.29
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,122.23,66.64
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,76.63,38.51
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,35.55,26.41
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,31.24,22.28
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,24.78,15.97
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,18.4,6.89
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.44,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.78,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.67,1.9
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.57,4.48
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,14.46,7.03
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,17.36,9.53
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,20.26,12.01
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,24.61,15.7
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,28.96,19.36
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,42.99,31.33
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,57.02,43.22
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,60.42,45.99
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,63.81,48.78
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,119.46,95.47
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,175.64,141.76
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,213.02,172.38
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,252.82,204.7
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,205.0,165.46
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,160.84,129.09
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,206.49,166.87
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,251.8,203.75
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,228.08,184.68
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,205.74,166.82
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,170.36,137.87
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,135.57,109.19
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,81.74,64.15
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,27.04,17.63
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,87.72,69.55
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,145.19,118.11
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,131.73,107.0
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,118.51,96.14
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,103.3,83.39
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,88.16,70.53
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,72.69,57.31
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,57.35,46.35
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,42.8,32.81
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,28.01,18.93
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.92,5.69
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
